Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,3,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,1,22,7,15,30.0,4.5,0.6,7.35,4.5,0.0,0.0
2018,1,22,7,30,60.0,9.0,0.6,7.4,9.0,47.9,0.0
2018,1,22,7,45,96.0,21.0,0.6,7.45,27.0,122.49,0.0
2018,1,22,8,0,132.0,33.0,0.6,7.5,45.0,172.09,131.02
2018,1,22,8,15,151.0,48.0,0.6,7.55,69.0,208.19,172.31
2018,1,22,8,30,170.0,63.0,0.6,7.6,93.0,245.19,206.47
2018,1,22,8,45,375.0,64.5,0.6,7.7,152.5,437.75,367.71
2018,1,22,9,0,580.0,66.0,0.6,7.8,212.0,631.75,517.01
2018,1,22,9,15,667.0,65.0,0.6,8.0,259.5,718.74,578.95
2018,1,22,9,30,754.0,64.0,0.6,8.2,307.0,799.45,635.14
2018,1,22,9,45,748.0,71.5,0.6,8.45,335.5,812.27,641.68
2018,1,22,10,0,742.0,79.0,0.6,8.7,364.0,828.36,651.25
2018,1,22,10,15,672.5,100.0,0.6,8.95,373.5,792.7,624.32
2018,1,22,10,30,603.0,121.0,0.6,9.2,383.0,751.29,593.96
2018,1,22,10,45,713.5,104.0,0.6,9.5,431.0,830.33,648.61
2018,1,22,11,0,824.0,87.0,0.6,9.8,479.0,897.95,692.11
2018,1,22,11,15,855.0,83.0,0.55,10.1,502.5,910.08,696.55
2018,1,22,11,30,886.0,79.0,0.5,10.4,526.0,917.77,698.99
2018,1,22,11,45,890.0,79.0,0.5,10.65,535.5,893.04,681.15
2018,1,22,12,0,894.0,79.0,0.5,10.9,545.0,874.22,667.95
2018,1,22,12,15,778.5,107.5,0.5,11.05,514.5,798.45,616.03
2018,1,22,12,30,663.0,136.0,0.5,11.2,484.0,710.93,555.66
2018,1,22,12,45,458.5,172.0,0.5,11.35,411.5,558.7,442.9
2018,1,22,13,0,254.0,208.0,0.5,11.5,339.0,411.48,329.85
2018,1,22,13,15,336.0,193.5,0.5,11.5,362.5,438.29,352.81
2018,1,22,13,30,418.0,179.0,0.5,11.5,386.0,470.4,377.04
2018,1,22,13,45,422.5,172.0,0.45,11.45,374.0,441.93,353.76
2018,1,22,14,0,427.0,165.0,0.4,11.4,362.0,412.05,329.56
2018,1,22,14,15,463.0,147.0,0.4,11.25,350.0,386.11,308.32
2018,1,22,14,30,499.0,129.0,0.4,11.1,338.0,355.79,282.45
2018,1,22,14,45,497.5,119.0,0.35,10.9,313.5,313.91,246.36
2018,1,22,15,0,496.0,109.0,0.3,10.7,289.0,271.61,209.03
2018,1,22,15,15,580.0,88.5,0.3,10.7,277.5,246.5,182.17
2018,1,22,15,30,664.0,68.0,0.3,10.7,266.0,207.02,142.19
2018,1,22,15,45,585.5,66.0,0.3,9.95,222.0,149.08,95.19
2018,1,22,16,0,507.0,64.0,0.3,9.2,178.0,100.35,60.23
2018,1,22,16,15,363.5,56.5,0.35,8.65,129.5,52.7,33.97
2018,1,22,16,30,220.0,49.0,0.4,8.1,81.0,37.21,27.65
2018,1,22,16,45,142.5,35.0,0.4,7.6,53.0,27.32,17.81
2018,1,22,17,0,65.0,21.0,0.4,7.1,25.0,16.57,0.58
2018,1,22,17,15,32.5,10.5,0.45,7.0,12.5,8.96,0.0
2018,1,22,17,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,0.65,5.1,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,0.6,4.95,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,0.6,4.65,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,0.55,4.6,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,0.5,4.35,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,0.55,4.2,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,23,7,15,16.5,3.5,0.8,5.9,3.5,0.0,0.0
2018,1,23,7,30,33.0,7.0,0.7,6.2,7.0,28.1,0.0
2018,1,23,7,45,74.0,20.5,0.6,6.5,26.0,95.79,0.0
2018,1,23,8,0,115.0,34.0,0.5,6.8,45.0,160.9,123.69
2018,1,23,8,15,173.5,48.0,0.5,7.45,74.0,225.15,186.9
2018,1,23,8,30,232.0,62.0,0.5,8.1,103.0,311.76,261.13
2018,1,23,8,45,259.5,76.5,0.45,8.7,133.5,339.38,285.12
2018,1,23,9,0,287.0,91.0,0.4,9.3,164.0,385.83,322.67
2018,1,23,9,15,294.0,106.0,0.45,9.85,191.5,414.89,345.15
2018,1,23,9,30,301.0,121.0,0.5,10.4,219.0,442.86,366.14
2018,1,23,9,45,290.0,137.5,0.55,11.0,240.5,455.18,373.94
2018,1,23,10,0,279.0,154.0,0.6,11.6,262.0,465.7,380.25
2018,1,23,10,15,336.0,158.0,0.6,11.7,298.0,521.26,422.86
2018,1,23,10,30,393.0,162.0,0.6,11.8,334.0,597.13,478.43
2018,1,23,10,45,436.0,163.0,0.55,11.85,363.5,634.28,503.94
2018,1,23,11,0,479.0,164.0,0.5,11.9,393.0,669.05,527.7
2018,1,23,11,15,470.5,173.0,0.5,12.0,404.5,663.09,521.58
2018,1,23,11,30,462.0,182.0,0.5,12.1,416.0,655.01,514.6
2018,1,23,11,45,498.5,175.5,0.5,12.2,432.5,667.23,523.43
2018,1,23,12,0,535.0,169.0,0.5,12.3,449.0,675.94,529.41
2018,1,23,12,15,637.5,139.5,0.5,12.3,475.0,718.66,560.56
2018,1,23,12,30,740.0,110.0,0.5,12.3,501.0,744.99,578.4
2018,1,23,12,45,735.0,112.0,0.5,12.3,497.0,714.9,556.99
2018,1,23,13,0,730.0,114.0,0.5,12.3,493.0,682.48,534.0
2018,1,23,13,15,643.5,133.0,0.5,12.2,461.5,609.34,479.79
2018,1,23,13,30,557.0,152.0,0.5,12.1,430.0,533.82,423.31
2018,1,23,13,45,465.0,165.5,0.55,11.95,391.5,461.84,368.66
2018,1,23,14,0,373.0,179.0,0.6,11.8,353.0,386.57,310.32
2018,1,23,14,15,412.0,161.0,0.6,11.6,343.0,374.6,300.32
2018,1,23,14,30,451.0,143.0,0.6,11.4,333.0,348.33,277.68
2018,1,23,14,45,454.0,130.0,0.55,11.15,309.0,307.86,242.88
2018,1,23,15,0,457.0,117.0,0.5,10.9,285.0,266.63,206.56
2018,1,23,15,15,425.0,108.0,0.5,10.9,251.5,218.65,164.93
2018,1,23,15,30,393.0,99.0,0.5,10.9,218.0,174.15,126.37
2018,1,23,15,45,348.0,89.0,0.5,10.0,183.0,130.5,90.56
2018,1,23,16,0,303.0,79.0,0.5,9.1,148.0,92.31,61.72
2018,1,23,16,15,263.5,65.5,0.55,8.65,116.5,57.18,39.29
2018,1,23,16,30,224.0,52.0,0.6,8.2,85.0,39.42,29.65
2018,1,23,16,45,170.0,38.0,0.65,7.8,58.0,29.12,19.5
2018,1,23,17,0,116.0,24.0,0.7,7.4,31.0,18.59,3.42
2018,1,23,17,15,65.5,13.0,0.7,7.3,16.5,11.1,0.0
2018,1,23,17,30,15.0,2.0,0.7,7.2,2.0,0.0,0.0
2018,1,23,17,45,7.5,1.0,0.65,7.1,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,24,7,15,0.0,0.5,1.2,8.95,0.5,0.0,0.0
2018,1,24,7,30,0.0,1.0,1.2,9.0,1.0,0.85,0.0
2018,1,24,7,45,0.0,3.0,1.25,9.05,3.0,2.46,0.0
2018,1,24,8,0,0.0,5.0,1.3,9.1,5.0,4.1,0.0
2018,1,24,8,15,0.0,6.0,1.3,9.15,6.0,4.92,0.0
2018,1,24,8,30,0.0,7.0,1.3,9.2,7.0,5.74,0.0
2018,1,24,8,45,25.0,16.5,1.3,9.25,23.0,38.72,29.29
2018,1,24,9,0,50.0,26.0,1.3,9.3,39.0,80.63,66.92
2018,1,24,9,15,25.0,19.0,1.3,9.4,25.5,42.24,32.53
2018,1,24,9,30,0.0,12.0,1.3,9.5,12.0,9.87,3.01
2018,1,24,9,45,0.0,14.5,1.25,9.55,14.5,11.94,4.82
2018,1,24,10,0,0.0,17.0,1.2,9.6,17.0,14.01,6.62
2018,1,24,10,15,0.0,20.0,1.15,9.65,20.0,16.49,8.76
2018,1,24,10,30,0.0,23.0,1.1,9.7,23.0,18.98,10.91
2018,1,24,10,45,0.0,23.5,1.1,9.75,23.5,19.4,11.24
2018,1,24,11,0,0.0,24.0,1.1,9.8,24.0,19.82,11.58
2018,1,24,11,15,0.0,25.5,1.05,9.7,25.5,21.07,12.65
2018,1,24,11,30,0.0,27.0,1.0,9.6,27.0,22.32,13.72
2018,1,24,11,45,0.0,28.5,1.0,9.55,28.5,23.56,14.78
2018,1,24,12,0,0.0,30.0,1.0,9.5,30.0,24.81,15.85
2018,1,24,12,15,0.0,30.0,1.0,9.35,30.0,24.81,15.86
2018,1,24,12,30,0.0,30.0,1.0,9.2,30.0,24.81,15.87
2018,1,24,12,45,0.0,29.0,0.95,9.1,29.0,23.98,15.17
2018,1,24,13,0,0.0,28.0,0.9,9.0,28.0,23.15,14.47
2018,1,24,13,15,0.0,26.5,0.9,8.9,26.5,21.9,13.41
2018,1,24,13,30,0.0,25.0,0.9,8.8,25.0,20.66,12.35
2018,1,24,13,45,0.0,25.5,0.85,8.7,25.5,21.07,12.73
2018,1,24,14,0,0.0,26.0,0.8,8.6,26.0,21.47,13.12
2018,1,24,14,15,0.0,29.0,0.8,8.5,29.0,23.95,15.32
2018,1,24,14,30,0.0,32.0,0.8,8.4,32.0,26.43,17.52
2018,1,24,14,45,0.0,32.0,0.8,8.35,32.0,26.42,17.56
2018,1,24,15,0,0.0,32.0,0.8,8.3,32.0,26.41,17.59
2018,1,24,15,15,0.0,34.5,0.8,8.3,34.5,28.48,19.44
2018,1,24,15,30,0.0,37.0,0.8,8.3,37.0,30.55,21.27
2018,1,24,15,45,0.0,27.0,0.8,8.25,27.0,22.25,13.97
2018,1,24,16,0,0.0,17.0,0.8,8.2,17.0,13.98,6.66
2018,1,24,16,15,0.0,14.0,0.8,8.2,14.0,11.51,4.42
2018,1,24,16,30,0.0,11.0,0.8,8.2,11.0,9.03,2.49
2018,1,24,16,45,1.0,8.5,0.8,8.2,8.5,6.98,0.42
2018,1,24,17,0,2.0,6.0,0.8,8.2,6.0,5.05,0.0
2018,1,24,17,15,2.0,3.0,0.8,8.2,3.0,2.56,0.0
2018,1,24,17,30,2.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,24,17,45,1.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,25,7,15,7.0,3.5,0.7,6.2,3.5,0.0,0.0
2018,1,25,7,30,14.0,7.0,0.7,6.5,7.0,15.37,0.0
2018,1,25,7,45,66.5,19.0,0.7,6.75,24.5,86.9,1.23
2018,1,25,8,0,119.0,31.0,0.7,7.0,42.0,154.7,121.3
2018,1,25,8,15,69.5,20.5,0.7,7.15,28.0,89.79,73.28
2018,1,25,8,30,20.0,10.0,0.7,7.3,14.0,31.78,22.93
2018,1,25,8,45,10.0,11.5,0.75,7.5,13.5,20.45,12.83
2018,1,25,9,0,0.0,13.0,0.8,7.7,13.0,10.69,3.8
2018,1,25,9,15,0.5,39.5,0.8,7.8,39.5,33.07,23.58
2018,1,25,9,30,1.0,66.0,0.8,7.9,66.0,55.64,43.3
2018,1,25,9,45,27.5,79.0,0.8,8.0,89.5,100.16,82.98
2018,1,25,10,0,54.0,92.0,0.8,8.1,113.0,138.53,116.61
2018,1,25,10,15,188.5,128.5,0.8,8.1,211.0,343.62,290.2
2018,1,25,10,30,323.0,165.0,0.8,8.1,309.0,514.92,425.31
2018,1,25,10,45,301.0,181.0,0.85,8.1,320.5,510.08,418.44
2018,1,25,11,0,279.0,197.0,0.9,8.1,332.0,503.73,412.4
2018,1,25,11,15,378.5,187.0,0.9,8.1,377.5,575.73,469.18
2018,1,25,11,30,478.0,177.0,0.9,8.1,423.0,665.28,536.03
2018,1,25,11,45,293.0,179.5,0.9,8.1,331.0,470.91,384.91
2018,1,25,12,0,108.0,182.0,0.9,8.1,239.0,286.41,236.07
2018,1,25,12,15,77.5,178.0,0.9,8.1,219.0,235.34,194.74
2018,1,25,12,30,47.0,174.0,0.9,8.1,199.0,202.66,167.05
2018,1,25,12,45,69.0,153.5,0.9,8.15,190.0,195.61,162.11
2018,1,25,13,0,91.0,133.0,0.9,8.2,181.0,199.22,165.66
2018,1,25,13,15,58.0,148.0,0.9,8.15,178.5,175.22,144.7
2018,1,25,13,30,25.0,163.0,0.9,8.1,176.0,165.04,135.44
2018,1,25,13,45,19.0,133.0,0.9,8.05,142.5,124.39,101.4
2018,1,25,14,0,13.0,103.0,0.9,8.0,109.0,93.46,75.26
2018,1,25,14,15,34.0,92.5,0.9,7.95,107.5,97.51,78.99
2018,1,25,14,30,55.0,82.0,0.9,7.9,106.0,100.17,81.11
2018,1,25,14,45,84.5,98.5,0.85,7.85,132.0,122.77,99.69
2018,1,25,15,0,114.0,115.0,0.8,7.8,158.0,141.09,113.86
2018,1,25,15,15,98.5,113.0,0.8,7.8,147.5,126.3,100.73
2018,1,25,15,30,83.0,111.0,0.8,7.8,137.0,112.9,89.15
2018,1,25,15,45,101.0,101.5,0.85,7.65,128.5,100.11,76.99
2018,1,25,16,0,119.0,92.0,0.9,7.5,120.0,84.84,63.38
2018,1,25,16,15,91.0,74.5,0.85,7.45,93.5,60.16,45.0
2018,1,25,16,30,63.0,57.0,0.8,7.4,67.0,43.76,33.74
2018,1,25,16,45,40.5,40.0,0.8,7.3,45.5,31.23,21.67
2018,1,25,17,0,18.0,23.0,0.8,7.2,24.0,18.68,6.36
2018,1,25,17,15,13.0,12.0,0.8,7.15,12.5,10.24,0.0
2018,1,25,17,30,8.0,1.0,0.8,7.1,1.0,0.0,0.0
2018,1,25,17,45,4.0,0.5,0.8,7.0,0.5,0.0,0.0
2018,1,25,18,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.7,5.05,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.6,4.85,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.55,4.75,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.45,4.7,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.35,4.7,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.3,4.7,0.0,0.0,0.0
2018,1,26,7,15,28.0,4.0,0.3,4.9,4.5,0.0,0.0
2018,1,26,7,30,56.0,8.0,0.3,5.1,9.0,44.44,0.0
2018,1,26,7,45,125.5,21.5,0.3,5.3,31.5,147.03,24.03
2018,1,26,8,0,195.0,35.0,0.3,5.5,54.0,238.18,188.92
2018,1,26,8,15,252.0,48.0,0.25,5.75,86.0,303.42,252.25
2018,1,26,8,30,309.0,61.0,0.2,6.0,118.0,372.75,311.98
2018,1,26,8,45,374.5,71.0,0.2,6.2,157.0,447.53,373.51
2018,1,26,9,0,440.0,81.0,0.2,6.4,196.0,524.82,433.81
2018,1,26,9,15,452.5,92.0,0.2,6.6,227.0,557.61,457.87
2018,1,26,9,30,465.0,103.0,0.2,6.8,258.0,588.99,480.54
2018,1,26,9,45,501.5,109.0,0.2,7.0,293.0,634.23,512.81
2018,1,26,10,0,538.0,115.0,0.2,7.2,328.0,678.28,543.15
2018,1,26,10,15,657.5,99.5,0.2,7.4,380.0,782.01,615.16
2018,1,26,10,30,777.0,84.0,0.2,7.6,432.0,867.3,670.8
2018,1,26,10,45,831.5,76.5,0.2,7.8,467.0,904.99,693.16
2018,1,26,11,0,886.0,69.0,0.2,8.0,502.0,928.08,706.41
2018,1,26,11,15,793.0,95.0,0.2,8.1,493.0,873.53,668.35
2018,1,26,11,30,700.0,121.0,0.2,8.2,484.0,811.89,626.46
2018,1,26,11,45,606.5,150.0,0.2,8.3,468.5,744.64,580.14
2018,1,26,12,0,513.0,179.0,0.2,8.4,453.0,670.87,526.8
2018,1,26,12,15,386.5,207.0,0.2,8.45,414.0,560.0,444.59
2018,1,26,12,30,260.0,235.0,0.2,8.5,375.0,473.57,378.22
2018,1,26,12,45,258.0,234.5,0.2,8.5,372.5,458.17,367.31
2018,1,26,13,0,256.0,234.0,0.2,8.5,370.0,442.02,354.86
2018,1,26,13,15,230.5,231.5,0.2,8.45,352.0,393.65,317.5
2018,1,26,13,30,205.0,229.0,0.2,8.4,334.0,360.96,291.97
2018,1,26,13,45,223.0,217.5,0.2,8.35,327.5,347.29,281.53
2018,1,26,14,0,241.0,206.0,0.2,8.3,321.0,341.18,276.36
2018,1,26,14,15,222.0,196.0,0.25,8.2,297.5,296.86,240.86
2018,1,26,14,30,203.0,186.0,0.3,8.1,274.0,263.76,214.0
2018,1,26,14,45,173.0,173.0,0.3,8.0,244.0,225.48,182.39
2018,1,26,15,0,143.0,160.0,0.3,7.9,214.0,190.62,153.44
2018,1,26,15,15,140.0,143.5,0.3,7.9,192.0,163.91,130.4
2018,1,26,15,30,137.0,127.0,0.3,7.9,170.0,137.83,107.67
2018,1,26,15,45,94.5,110.0,0.4,7.45,137.5,105.82,82.03
2018,1,26,16,0,52.0,93.0,0.5,7.0,105.0,79.07,61.27
2018,1,26,16,15,38.0,75.0,0.55,6.8,83.0,59.57,45.62
2018,1,26,16,30,24.0,57.0,0.6,6.6,61.0,44.39,34.48
2018,1,26,16,45,17.0,40.5,0.65,6.4,43.0,32.02,22.58
2018,1,26,17,0,10.0,24.0,0.7,6.2,25.0,19.46,7.94
2018,1,26,17,15,7.0,12.5,0.7,6.15,13.0,10.67,0.0
2018,1,26,17,30,4.0,1.0,0.7,6.1,1.0,0.0,0.0
2018,1,26,17,45,2.0,0.5,0.7,6.05,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,27,7,15,2.5,1.5,0.65,6.35,1.5,0.0,0.0
2018,1,27,7,30,5.0,3.0,0.6,6.7,3.0,5.92,0.0
2018,1,27,7,45,2.5,7.5,0.5,7.05,7.5,8.1,0.0
2018,1,27,8,0,0.0,12.0,0.4,7.4,12.0,9.86,2.48
2018,1,27,8,15,0.0,18.5,0.4,7.7,18.5,15.23,7.49
2018,1,27,8,30,0.0,25.0,0.4,8.0,25.0,20.6,12.38
2018,1,27,8,45,0.0,35.0,0.35,8.3,35.0,28.89,19.77
2018,1,27,9,0,0.0,45.0,0.3,8.6,45.0,37.2,27.1
2018,1,27,9,15,0.0,59.5,0.3,8.75,59.5,49.28,37.64
2018,1,27,9,30,0.0,74.0,0.3,8.9,74.0,62.65,49.15
2018,1,27,9,45,0.0,84.0,0.3,9.0,84.0,71.8,56.9
2018,1,27,10,0,0.0,94.0,0.3,9.1,94.0,80.96,64.58
2018,1,27,10,15,14.5,126.0,0.3,9.2,132.5,126.79,103.88
2018,1,27,10,30,29.0,158.0,0.3,9.3,171.0,189.3,155.84
2018,1,27,10,45,82.5,188.0,0.25,9.45,228.0,273.77,225.28
2018,1,27,11,0,136.0,218.0,0.2,9.6,285.0,376.86,306.05
2018,1,27,11,15,103.0,222.5,0.2,9.65,274.5,326.88,264.67
2018,1,27,11,30,70.0,227.0,0.2,9.7,264.0,297.08,240.21
2018,1,27,11,45,57.0,222.0,0.2,9.8,252.5,274.82,222.2
2018,1,27,12,0,44.0,217.0,0.2,9.9,241.0,253.6,204.89
2018,1,27,12,15,26.0,197.0,0.2,9.95,211.0,198.31,160.13
2018,1,27,12,30,8.0,177.0,0.2,10.0,181.0,162.18,130.5
2018,1,27,12,45,7.0,176.5,0.2,10.05,180.0,160.01,128.9
2018,1,27,13,0,6.0,176.0,0.2,10.1,179.0,157.96,127.21
2018,1,27,13,15,13.5,176.0,0.2,10.15,183.0,162.43,131.14
2018,1,27,13,30,21.0,176.0,0.2,10.2,187.0,166.25,134.45
2018,1,27,13,45,50.5,177.5,0.2,10.25,202.5,192.24,156.15
2018,1,27,14,0,80.0,179.0,0.2,10.3,218.0,206.39,167.67
2018,1,27,14,15,56.5,168.0,0.2,10.3,194.5,178.46,144.5
2018,1,27,14,30,33.0,157.0,0.2,10.3,171.0,153.19,123.81
2018,1,27,14,45,57.5,153.0,0.2,10.3,175.5,156.08,126.04
2018,1,27,15,0,82.0,149.0,0.2,10.3,180.0,155.96,125.1
2018,1,27,15,15,135.0,128.5,0.2,10.3,174.0,149.93,117.9
2018,1,27,15,30,188.0,108.0,0.2,10.3,168.0,135.82,103.01
2018,1,27,15,45,243.0,96.0,0.25,10.0,162.5,119.68,86.21
2018,1,27,16,0,298.0,84.0,0.3,9.7,157.0,97.31,65.83
2018,1,27,16,15,225.0,70.0,0.35,9.2,119.0,61.24,42.85
2018,1,27,16,30,152.0,56.0,0.4,8.7,81.0,42.75,32.79
2018,1,27,16,45,85.0,40.0,0.45,8.2,53.0,30.89,21.54
2018,1,27,17,0,18.0,24.0,0.5,7.7,25.0,19.57,8.75
2018,1,27,17,15,18.5,14.0,0.5,7.65,14.5,11.95,0.0
2018,1,27,17,30,19.0,4.0,0.5,7.6,4.0,0.0,0.0
2018,1,27,17,45,9.5,2.0,0.5,7.5,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,0.55,7.05,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,28,7,15,62.0,6.0,0.8,9.25,7.0,0.0,0.0
2018,1,28,7,30,124.0,12.0,0.7,9.7,14.0,93.62,0.0
2018,1,28,7,45,290.5,22.0,0.6,10.2,46.5,267.6,97.57
2018,1,28,8,0,457.0,32.0,0.5,10.7,79.0,431.59,335.94
2018,1,28,8,15,545.5,38.0,0.4,11.25,121.5,514.26,410.13
2018,1,28,8,30,634.0,44.0,0.3,11.8,164.0,612.88,486.3
2018,1,28,8,45,688.0,48.0,0.25,12.35,207.5,682.34,536.95
2018,1,28,9,0,742.0,52.0,0.2,12.9,251.0,751.62,584.62
2018,1,28,9,15,778.5,54.5,0.2,13.2,292.5,802.62,618.46
2018,1,28,9,30,815.0,57.0,0.2,13.5,334.0,851.79,649.86
2018,1,28,9,45,842.0,59.0,0.2,13.8,372.0,889.21,672.37
2018,1,28,10,0,869.0,61.0,0.2,14.1,410.0,913.56,685.87
2018,1,28,10,15,885.5,62.0,0.2,14.5,441.5,933.46,696.17
2018,1,28,10,30,902.0,63.0,0.2,14.9,473.0,949.92,704.22
2018,1,28,10,45,914.5,64.5,0.2,15.35,499.0,959.61,707.84
2018,1,28,11,0,927.0,66.0,0.2,15.8,525.0,965.43,709.19
2018,1,28,11,15,935.0,66.5,0.2,16.15,543.5,961.75,704.96
2018,1,28,11,30,943.0,67.0,0.2,16.5,562.0,954.11,698.55
2018,1,28,11,45,947.0,67.5,0.2,16.8,573.0,938.9,687.68
2018,1,28,12,0,951.0,68.0,0.2,17.1,584.0,919.83,674.62
2018,1,28,12,15,951.5,68.0,0.2,17.3,586.5,893.39,657.24
2018,1,28,12,30,952.0,68.0,0.2,17.5,589.0,863.42,637.72
2018,1,28,12,45,949.0,68.5,0.2,17.65,584.0,827.91,614.71
2018,1,28,13,0,946.0,69.0,0.2,17.8,579.0,789.35,589.65
2018,1,28,13,15,939.0,69.0,0.2,17.9,565.5,744.54,560.31
2018,1,28,13,30,932.0,69.0,0.2,18.0,552.0,697.4,527.73
2018,1,28,13,45,921.0,68.5,0.2,18.1,531.0,645.16,489.83
2018,1,28,14,0,910.0,68.0,0.2,18.2,510.0,591.48,449.77
2018,1,28,14,15,891.0,66.5,0.2,17.95,480.0,531.46,404.38
2018,1,28,14,30,872.0,65.0,0.2,17.7,450.0,471.42,357.31
2018,1,28,14,45,811.5,66.5,0.2,17.5,404.0,398.67,299.42
2018,1,28,15,0,751.0,68.0,0.2,17.3,358.0,329.84,243.16
2018,1,28,15,15,618.5,81.5,0.2,17.3,304.5,256.03,183.99
2018,1,28,15,30,486.0,95.0,0.2,17.3,251.0,193.92,135.27
2018,1,28,15,45,330.5,95.0,0.4,16.15,194.5,134.81,92.7
2018,1,28,16,0,175.0,95.0,0.6,15.0,138.0,93.45,66.31
2018,1,28,16,15,139.0,78.5,0.65,14.6,108.5,65.22,46.91
2018,1,28,16,30,103.0,62.0,0.7,14.2,79.0,47.52,36.24
2018,1,28,16,45,74.0,45.5,0.75,13.85,56.0,35.32,24.88
2018,1,28,17,0,45.0,29.0,0.8,13.5,33.0,22.92,11.55
2018,1,28,17,15,36.0,16.5,0.8,13.25,18.5,14.08,0.0
2018,1,28,17,30,27.0,4.0,0.8,13.0,4.0,0.0,0.0
2018,1,28,17,45,13.5,2.0,0.85,12.8,2.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,29,7,15,12.0,2.0,0.8,11.25,2.0,0.0,0.0
2018,1,29,7,30,24.0,4.0,0.8,11.4,4.0,19.56,0.0
2018,1,29,7,45,12.0,5.5,0.8,11.6,5.5,14.38,1.16
2018,1,29,8,0,0.0,7.0,0.8,11.8,7.0,5.74,0.0
2018,1,29,8,15,0.0,8.5,0.8,12.0,8.5,6.98,0.28
2018,1,29,8,30,0.0,10.0,0.8,12.2,10.0,8.21,1.43
2018,1,29,8,45,0.0,16.0,0.75,12.4,16.0,13.16,5.77
2018,1,29,9,0,0.0,22.0,0.7,12.6,22.0,18.12,10.1
2018,1,29,9,15,0.0,37.0,0.6,12.9,37.0,30.55,20.85
2018,1,29,9,30,0.0,52.0,0.5,13.2,52.0,43.02,31.53
2018,1,29,9,45,1.0,87.5,0.4,13.55,88.0,76.09,59.59
2018,1,29,10,0,2.0,123.0,0.3,13.9,124.0,113.25,90.38
2018,1,29,10,15,7.5,143.5,0.35,13.9,147.0,138.9,111.47
2018,1,29,10,30,13.0,164.0,0.4,13.9,170.0,164.56,132.37
2018,1,29,10,45,36.0,187.5,0.45,13.9,205.0,228.47,184.46
2018,1,29,11,0,59.0,211.0,0.5,13.9,240.0,275.52,221.9
2018,1,29,11,15,44.5,207.5,0.45,14.25,230.0,253.34,202.83
2018,1,29,11,30,30.0,204.0,0.4,14.6,220.0,232.19,185.12
2018,1,29,11,45,49.0,220.0,0.35,14.9,246.5,264.6,210.8
2018,1,29,12,0,68.0,236.0,0.3,15.2,273.0,295.86,234.73
2018,1,29,12,15,58.5,234.0,0.3,15.7,266.0,280.86,222.0
2018,1,29,12,30,49.0,232.0,0.3,16.2,259.0,266.53,210.22
2018,1,29,12,45,54.0,232.5,0.25,16.65,262.0,266.94,210.19
2018,1,29,13,0,59.0,233.0,0.2,17.1,265.0,266.91,209.7
2018,1,29,13,15,91.5,234.0,0.2,16.8,282.5,286.2,225.49
2018,1,29,13,30,124.0,235.0,0.2,16.5,300.0,313.94,247.23
2018,1,29,13,45,126.5,226.5,0.2,16.2,290.5,297.59,234.59
2018,1,29,14,0,129.0,218.0,0.2,15.9,281.0,280.94,221.9
2018,1,29,14,15,104.0,204.0,0.25,15.55,253.0,236.76,187.58
2018,1,29,14,30,79.0,190.0,0.3,15.2,225.0,204.51,162.39
2018,1,29,14,45,91.0,177.0,0.3,14.85,214.5,191.01,151.53
2018,1,29,15,0,103.0,164.0,0.3,14.5,204.0,180.63,142.65
2018,1,29,15,15,118.5,147.5,0.3,14.5,189.5,161.51,125.97
2018,1,29,15,30,134.0,131.0,0.3,14.5,175.0,140.82,107.63
2018,1,29,15,45,198.0,110.5,0.35,13.55,165.5,124.53,91.14
2018,1,29,16,0,262.0,90.0,0.4,12.6,156.0,98.47,67.51
2018,1,29,16,15,252.5,74.5,0.5,12.35,128.0,66.02,45.59
2018,1,29,16,30,243.0,59.0,0.6,12.1,100.0,44.42,33.88
2018,1,29,16,45,181.5,45.0,0.65,11.85,70.5,34.23,24.26
2018,1,29,17,0,120.0,31.0,0.7,11.6,41.0,24.17,13.22
2018,1,29,17,15,75.5,17.5,0.7,11.5,22.5,14.94,0.0
2018,1,29,17,30,31.0,4.0,0.7,11.4,4.0,3.41,0.0
2018,1,29,17,45,15.5,2.0,0.7,11.3,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,30,7,15,47.0,6.0,0.85,7.75,7.0,0.0,0.0
2018,1,30,7,30,94.0,12.0,0.8,8.6,14.0,73.56,0.0
2018,1,30,7,45,188.5,24.5,0.75,9.4,41.0,201.18,101.54
2018,1,30,8,0,283.0,37.0,0.7,10.2,68.0,305.57,244.67
2018,1,30,8,15,341.5,47.5,0.65,10.85,102.0,374.92,307.91
2018,1,30,8,30,400.0,58.0,0.6,11.5,136.0,447.23,367.35
2018,1,30,8,45,420.0,70.0,0.55,12.1,169.5,485.18,397.21
2018,1,30,9,0,440.0,82.0,0.5,12.7,203.0,527.31,428.68
2018,1,30,9,15,409.0,101.0,0.45,13.25,227.0,532.3,430.71
2018,1,30,9,30,378.0,120.0,0.4,13.8,251.0,533.46,428.85
2018,1,30,9,45,374.5,135.5,0.4,14.35,277.0,552.51,440.99
2018,1,30,10,0,371.0,151.0,0.4,14.9,303.0,569.41,451.0
2018,1,30,10,15,454.0,145.5,0.35,15.35,345.5,640.65,501.7
2018,1,30,10,30,537.0,140.0,0.3,15.8,388.0,710.37,547.84
2018,1,30,10,45,517.0,154.5,0.3,16.25,403.5,704.96,541.21
2018,1,30,11,0,497.0,169.0,0.3,16.7,419.0,696.87,533.3
2018,1,30,11,15,444.0,189.0,0.3,16.95,418.0,661.92,506.47
2018,1,30,11,30,391.0,209.0,0.3,17.2,417.0,606.35,465.88
2018,1,30,11,45,405.5,208.5,0.3,17.45,428.0,626.24,479.47
2018,1,30,12,0,420.0,208.0,0.3,17.7,439.0,624.77,477.48
2018,1,30,12,15,558.0,169.5,0.3,17.75,478.0,683.97,521.13
2018,1,30,12,30,696.0,131.0,0.3,17.8,517.0,742.21,561.07
2018,1,30,12,45,721.5,121.5,0.35,17.85,519.0,724.24,548.72
2018,1,30,13,0,747.0,112.0,0.4,17.9,521.0,701.98,534.53
2018,1,30,13,15,798.5,97.0,0.4,17.9,525.5,685.5,523.19
2018,1,30,13,30,850.0,82.0,0.4,17.9,530.0,665.47,508.63
2018,1,30,13,45,828.0,82.5,0.45,17.9,505.5,610.17,468.54
2018,1,30,14,0,806.0,83.0,0.5,17.9,481.0,554.63,427.41
2018,1,30,14,15,765.0,88.0,0.5,17.7,449.5,494.0,380.89
2018,1,30,14,30,724.0,93.0,0.5,17.5,418.0,435.49,334.63
2018,1,30,14,45,748.5,80.5,0.55,17.3,395.5,389.5,296.16
2018,1,30,15,0,773.0,68.0,0.6,17.1,373.0,339.48,252.48
2018,1,30,15,15,737.5,67.0,0.6,17.1,335.0,279.54,200.56
2018,1,30,15,30,702.0,66.0,0.6,17.1,297.0,222.84,151.21
2018,1,30,15,45,629.0,65.0,0.7,15.8,251.5,161.18,101.65
2018,1,30,16,0,556.0,64.0,0.8,14.5,206.0,109.94,64.42
2018,1,30,16,15,463.5,59.0,0.9,13.9,162.5,63.47,38.53
2018,1,30,16,30,371.0,54.0,1.0,13.3,119.0,41.36,31.05
2018,1,30,16,45,276.5,43.0,1.05,12.65,83.5,33.07,23.23
2018,1,30,17,0,182.0,32.0,1.1,12.0,48.0,24.73,14.09
2018,1,30,17,15,103.5,18.0,1.1,11.75,26.0,14.02,0.0
2018,1,30,17,30,25.0,4.0,1.1,11.5,4.0,3.41,0.0
2018,1,30,17,45,12.5,2.0,1.1,11.3,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,31,7,15,100.5,7.0,1.2,8.55,9.5,0.0,0.0
2018,1,31,7,30,201.0,14.0,1.1,9.1,19.0,147.48,0.0
2018,1,31,7,45,280.0,23.5,1.0,9.6,46.0,267.01,150.4
2018,1,31,8,0,359.0,33.0,0.9,10.1,73.0,359.79,288.8
2018,1,31,8,15,455.0,42.0,0.8,10.65,116.5,459.14,374.62
2018,1,31,8,30,551.0,51.0,0.7,11.2,160.0,564.05,457.33
2018,1,31,8,45,575.5,59.0,0.65,11.7,197.0,610.7,492.48
2018,1,31,9,0,600.0,67.0,0.6,12.2,234.0,656.48,525.29
2018,1,31,9,15,715.0,61.5,0.55,12.75,290.0,757.76,595.7
2018,1,31,9,30,830.0,56.0,0.5,13.3,346.0,867.52,667.31
2018,1,31,9,45,852.0,58.5,0.45,13.85,383.5,891.36,678.1
2018,1,31,10,0,874.0,61.0,0.4,14.4,421.0,922.1,694.38
2018,1,31,10,15,881.0,63.5,0.4,15.25,450.0,935.38,699.07
2018,1,31,10,30,888.0,66.0,0.4,16.1,479.0,945.07,701.68
2018,1,31,10,45,843.5,78.5,0.4,17.0,487.5,925.89,685.63
2018,1,31,11,0,799.0,91.0,0.4,17.9,496.0,892.05,660.73
2018,1,31,11,15,777.0,100.0,0.4,18.15,505.0,871.51,646.45
2018,1,31,11,30,755.0,109.0,0.4,18.4,514.0,853.78,633.92
2018,1,31,11,45,746.5,113.0,0.4,18.65,520.0,833.77,619.95
2018,1,31,12,0,738.0,117.0,0.4,18.9,526.0,810.89,604.22
2018,1,31,12,15,745.5,115.5,0.4,19.0,530.5,792.47,591.91
2018,1,31,12,30,753.0,114.0,0.4,19.1,535.0,770.78,577.42
2018,1,31,12,45,748.5,114.5,0.4,19.25,530.0,738.74,555.9
2018,1,31,13,0,744.0,115.0,0.4,19.4,525.0,704.32,532.71
2018,1,31,13,15,776.0,102.5,0.45,19.15,522.0,676.79,515.03
2018,1,31,13,30,808.0,90.0,0.5,18.9,519.0,647.75,495.38
2018,1,31,13,45,806.5,86.0,0.5,18.65,501.0,601.99,462.07
2018,1,31,14,0,805.0,82.0,0.5,18.4,483.0,554.26,426.44
2018,1,31,14,15,732.5,95.0,0.55,18.05,445.0,485.74,374.72
2018,1,31,14,30,660.0,108.0,0.6,17.7,407.0,421.69,325.08
2018,1,31,14,45,674.5,95.5,0.65,17.3,382.5,374.43,286.23
2018,1,31,15,0,689.0,83.0,0.7,16.9,358.0,324.61,243.38
2018,1,31,15,15,610.5,87.0,0.7,16.9,313.0,261.02,190.19
2018,1,31,15,30,532.0,91.0,0.7,16.9,268.0,205.66,144.23
2018,1,31,15,45,458.5,86.5,0.8,15.7,225.0,149.77,99.89
2018,1,31,16,0,385.0,82.0,0.9,14.5,182.0,105.7,67.96
2018,1,31,16,15,331.0,71.5,1.0,13.9,146.0,66.67,43.94
2018,1,31,16,30,277.0,61.0,1.1,13.3,110.0,45.97,35.15
2018,1,31,16,45,226.5,46.5,1.15,12.65,79.0,35.46,25.38
2018,1,31,17,0,176.0,32.0,1.2,12.0,48.0,24.69,14.44
2018,1,31,17,15,116.0,19.5,1.2,11.7,27.5,15.19,0.0
2018,1,31,17,30,56.0,7.0,1.2,11.4,7.0,5.97,0.0
2018,1,31,17,45,28.0,3.5,1.25,11.1,3.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,1,7,15,31.0,5.5,1.0,11.35,6.5,0.0,0.0
2018,2,1,7,30,62.0,11.0,0.8,11.7,13.0,51.24,0.0
2018,2,1,7,45,163.5,25.0,0.65,12.1,41.5,186.23,111.44
2018,2,1,8,0,265.0,39.0,0.5,12.5,70.0,294.89,235.63
2018,2,1,8,15,312.0,51.5,0.45,13.2,103.0,355.05,289.29
2018,2,1,8,30,359.0,64.0,0.4,13.9,136.0,418.2,340.99
2018,2,1,8,45,549.5,56.5,0.35,14.65,196.5,585.67,467.45
2018,2,1,9,0,740.0,49.0,0.3,15.4,257.0,749.42,581.09
2018,2,1,9,15,777.5,50.5,0.25,15.8,298.5,800.03,611.57
2018,2,1,9,30,815.0,52.0,0.2,16.2,340.0,838.99,634.56
2018,2,1,9,45,748.5,72.0,0.2,16.6,358.0,824.23,622.05
2018,2,1,10,0,682.0,92.0,0.2,17.0,376.0,799.7,603.77
2018,2,1,10,15,713.0,93.0,0.15,17.6,409.5,832.37,622.65
2018,2,1,10,30,744.0,94.0,0.1,18.2,443.0,862.12,638.38
2018,2,1,10,45,826.0,78.0,0.1,18.8,484.5,910.0,666.26
2018,2,1,11,0,908.0,62.0,0.1,19.4,526.0,948.37,687.27
2018,2,1,11,15,900.0,67.0,0.1,19.45,540.0,936.17,677.92
2018,2,1,11,30,892.0,72.0,0.1,19.5,554.0,920.28,667.28
2018,2,1,11,45,872.5,79.5,0.1,19.6,558.5,893.58,649.82
2018,2,1,12,0,853.0,87.0,0.1,19.7,563.0,872.9,636.44
2018,2,1,12,15,857.0,86.0,0.15,19.6,566.5,849.91,622.75
2018,2,1,12,30,861.0,85.0,0.2,19.5,570.0,823.47,606.92
2018,2,1,12,45,880.0,78.5,0.2,19.4,570.5,792.04,587.0
