Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,6,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,22,6,45,8.0,3.0,1.1,2.8,3.0,0.0,0.0
2018,2,22,7,0,16.0,6.0,1.1,3.0,6.0,14.85,0.0
2018,2,22,7,15,119.5,21.0,1.1,3.35,32.5,132.13,27.65
2018,2,22,7,30,223.0,36.0,1.1,3.7,59.0,244.56,198.99
2018,2,22,7,45,400.5,43.5,1.1,4.05,112.0,396.17,334.89
2018,2,22,8,0,578.0,51.0,1.1,4.4,165.0,561.68,470.79
2018,2,22,8,15,632.5,56.5,1.1,4.75,212.0,634.79,528.3
2018,2,22,8,30,687.0,62.0,1.1,5.1,259.0,709.36,584.6
2018,2,22,8,45,438.5,93.5,1.1,5.4,227.0,540.45,453.21
2018,2,22,9,0,190.0,125.0,1.1,5.7,195.0,341.92,290.02
2018,2,22,9,15,171.0,148.5,1.15,5.95,217.0,335.87,285.13
2018,2,22,9,30,152.0,172.0,1.2,6.2,239.0,347.24,292.66
2018,2,22,9,45,181.0,185.0,1.2,6.45,272.0,389.79,326.68
2018,2,22,10,0,210.0,198.0,1.2,6.7,305.0,432.3,359.78
2018,2,22,10,15,199.0,218.5,1.25,6.8,325.0,444.16,367.35
2018,2,22,10,30,188.0,239.0,1.3,6.9,345.0,454.67,374.11
2018,2,22,10,45,110.0,225.0,1.3,7.05,287.5,355.96,293.06
2018,2,22,11,0,32.0,211.0,1.3,7.2,230.0,238.97,196.0
2018,2,22,11,15,34.5,212.0,1.35,7.2,233.5,239.81,197.13
2018,2,22,11,30,37.0,213.0,1.4,7.2,237.0,240.64,197.73
2018,2,22,11,45,34.5,213.5,1.45,7.2,236.0,236.15,193.83
2018,2,22,12,0,32.0,214.0,1.5,7.2,235.0,231.73,190.04
2018,2,22,12,15,42.0,225.0,1.5,7.15,252.5,249.24,204.59
2018,2,22,12,30,52.0,236.0,1.5,7.1,270.0,265.78,218.18
2018,2,22,12,45,86.0,211.5,1.5,7.1,267.5,279.4,230.28
2018,2,22,13,0,120.0,187.0,1.5,7.1,265.0,275.43,228.07
2018,2,22,13,15,71.0,171.0,1.5,7.05,217.0,216.31,178.43
2018,2,22,13,30,22.0,155.0,1.5,7.0,169.0,152.45,124.46
2018,2,22,13,45,163.0,201.0,1.5,7.0,298.5,292.99,242.94
2018,2,22,14,0,304.0,247.0,1.5,7.0,428.0,416.91,341.64
2018,2,22,14,15,451.0,204.5,1.5,6.9,459.5,444.37,362.15
2018,2,22,14,30,598.0,162.0,1.5,6.8,491.0,451.2,364.99
2018,2,22,14,45,560.0,153.5,1.5,6.75,446.5,383.47,308.08
2018,2,22,15,0,522.0,145.0,1.5,6.7,402.0,323.84,256.98
2018,2,22,15,15,625.0,119.5,1.5,6.7,403.0,300.19,230.67
2018,2,22,15,30,728.0,94.0,1.5,6.7,404.0,259.5,188.08
2018,2,22,15,45,547.5,107.0,1.45,6.45,326.0,187.62,131.58
2018,2,22,16,0,367.0,120.0,1.4,6.2,248.0,134.25,94.99
2018,2,22,16,15,502.0,91.5,1.4,5.9,240.0,90.67,60.63
2018,2,22,16,30,637.0,63.0,1.4,5.6,232.0,49.67,40.21
2018,2,22,16,45,574.5,56.5,1.4,5.35,186.0,45.16,35.97
2018,2,22,17,0,512.0,50.0,1.4,5.1,140.0,40.66,31.52
2018,2,22,17,15,334.0,40.0,1.35,4.8,91.5,32.67,23.62
2018,2,22,17,30,156.0,30.0,1.3,4.5,43.0,23.17,12.47
2018,2,22,17,45,89.5,17.0,1.3,4.25,23.5,14.51,0.0
2018,2,22,18,0,23.0,4.0,1.3,4.0,4.0,0.0,0.0
2018,2,22,18,15,11.5,2.0,1.3,3.8,2.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.2,0.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.15,-0.8,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,2,23,6,45,21.0,4.0,1.1,0.3,4.5,0.0,0.0
2018,2,23,7,0,42.0,8.0,1.1,0.7,9.0,32.42,0.0
2018,2,23,7,15,157.0,23.5,1.1,1.3,38.5,162.78,63.77
2018,2,23,7,30,272.0,39.0,1.1,1.9,68.0,283.47,234.05
2018,2,23,7,45,444.5,44.0,1.05,2.5,121.0,430.2,364.54
2018,2,23,8,0,617.0,49.0,1.0,3.1,174.0,590.5,494.77
2018,2,23,8,15,702.0,52.5,1.0,3.7,229.5,680.83,564.27
2018,2,23,8,30,787.0,56.0,1.0,4.3,285.0,782.17,638.59
2018,2,23,8,45,827.5,58.5,1.0,4.9,335.0,844.63,680.84
2018,2,23,9,0,868.0,61.0,1.0,5.5,385.0,905.94,720.84
2018,2,23,9,15,890.0,64.0,0.95,5.9,430.0,938.74,739.13
2018,2,23,9,30,912.0,67.0,0.9,6.3,475.0,978.55,761.98
2018,2,23,9,45,925.0,69.0,0.9,6.7,513.5,1005.17,776.35
2018,2,23,10,0,938.0,71.0,0.9,7.1,552.0,1028.25,788.4
2018,2,23,10,15,950.0,73.0,0.9,7.4,586.0,1046.56,797.58
2018,2,23,10,30,962.0,75.0,0.9,7.7,620.0,1060.87,804.27
2018,2,23,10,45,970.5,76.0,0.85,8.05,647.0,1066.27,803.98
2018,2,23,11,0,979.0,77.0,0.8,8.4,674.0,1067.43,801.23
2018,2,23,11,15,984.5,77.5,0.8,8.6,693.0,1060.73,795.34
2018,2,23,11,30,990.0,78.0,0.8,8.8,712.0,1049.75,787.02
2018,2,23,11,45,991.5,79.0,0.8,9.05,723.0,1031.34,773.99
2018,2,23,12,0,993.0,80.0,0.8,9.3,734.0,1008.82,758.55
2018,2,23,12,15,988.5,81.0,0.8,9.45,734.5,976.96,737.4
2018,2,23,12,30,984.0,82.0,0.8,9.6,735.0,941.53,714.03
2018,2,23,12,45,979.5,83.0,0.8,9.75,729.0,902.73,688.35
2018,2,23,13,0,975.0,84.0,0.8,9.9,723.0,860.74,660.4
2018,2,23,13,15,970.5,83.5,0.8,9.9,709.5,814.17,629.44
2018,2,23,13,30,966.0,83.0,0.8,9.9,696.0,764.88,596.09
2018,2,23,13,45,957.0,82.5,0.8,9.95,673.5,710.2,555.77
2018,2,23,14,0,948.0,82.0,0.8,10.0,651.0,653.71,512.92
2018,2,23,14,15,936.0,81.0,0.8,9.9,621.5,593.56,466.18
2018,2,23,14,30,924.0,80.0,0.8,9.8,592.0,532.48,416.99
2018,2,23,14,45,910.0,77.5,0.8,9.75,556.5,468.5,363.64
2018,2,23,15,0,896.0,75.0,0.8,9.7,521.0,404.45,308.27
2018,2,23,15,15,876.0,73.0,0.8,9.7,480.0,337.58,249.1
2018,2,23,15,30,856.0,71.0,0.8,9.7,439.0,272.89,190.89
2018,2,23,15,45,817.0,69.0,0.85,9.2,390.5,206.42,133.5
2018,2,23,16,0,778.0,67.0,0.9,8.7,342.0,144.28,84.43
2018,2,23,16,15,712.0,64.5,1.0,8.1,289.0,85.11,49.8
2018,2,23,16,30,646.0,62.0,1.1,7.5,236.0,48.85,39.18
2018,2,23,16,45,575.0,55.5,1.15,6.9,187.5,44.24,34.95
2018,2,23,17,0,504.0,49.0,1.2,6.3,139.0,39.65,30.5
2018,2,23,17,15,294.5,34.5,1.25,5.8,83.0,27.62,19.1
2018,2,23,17,30,85.0,20.0,1.3,5.3,27.0,15.38,6.71
2018,2,23,17,45,54.0,11.5,1.35,4.85,15.0,9.82,0.0
2018,2,23,18,0,23.0,3.0,1.4,4.4,3.0,0.0,0.0
2018,2,23,18,15,11.5,1.5,1.4,4.2,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.25,1.15,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.15,1.05,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.95,1.45,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,24,6,45,10.0,3.0,0.8,2.8,3.0,0.0,0.0
2018,2,24,7,0,20.0,6.0,0.8,3.2,6.0,17.33,0.0
2018,2,24,7,15,10.0,11.0,0.75,3.7,11.0,15.87,3.07
2018,2,24,7,30,0.0,16.0,0.7,4.2,16.0,13.17,5.54
2018,2,24,7,45,11.0,26.5,0.7,4.65,29.0,30.67,21.63
2018,2,24,8,0,22.0,37.0,0.7,5.1,42.0,49.97,39.38
2018,2,24,8,15,22.0,44.0,0.75,5.45,50.0,57.32,46.06
2018,2,24,8,30,22.0,51.0,0.8,5.8,58.0,64.66,52.55
2018,2,24,8,45,42.5,87.0,0.8,6.15,102.5,123.19,104.12
2018,2,24,9,0,63.0,123.0,0.8,6.5,147.0,184.66,156.63
2018,2,24,9,15,72.5,143.0,0.85,6.65,173.5,216.21,182.65
2018,2,24,9,30,82.0,163.0,0.9,6.8,200.0,247.64,208.29
2018,2,24,9,45,51.5,175.5,0.9,6.95,199.5,230.46,191.96
2018,2,24,10,0,21.0,188.0,0.9,7.1,199.0,194.35,160.31
2018,2,24,10,15,16.0,190.5,0.95,7.25,199.0,189.69,156.0
2018,2,24,10,30,11.0,193.0,1.0,7.4,199.0,185.35,151.83
2018,2,24,10,45,18.5,214.5,1.0,7.55,225.5,213.25,174.72
2018,2,24,11,0,26.0,236.0,1.0,7.7,252.0,240.93,197.01
2018,2,24,11,15,16.5,207.5,1.05,7.95,218.0,200.73,163.48
2018,2,24,11,30,7.0,179.0,1.1,8.2,184.0,162.7,131.78
2018,2,24,11,45,15.0,211.5,1.15,8.4,221.5,200.48,163.04
2018,2,24,12,0,23.0,244.0,1.2,8.6,259.0,238.0,193.38
2018,2,24,12,15,22.0,242.0,1.2,8.75,256.5,233.3,189.18
2018,2,24,12,30,21.0,240.0,1.2,8.9,254.0,228.72,185.31
2018,2,24,12,45,44.5,241.5,1.2,9.1,271.0,260.72,211.72
2018,2,24,13,0,68.0,243.0,1.2,9.3,288.0,276.74,224.91
2018,2,24,13,15,102.5,265.0,1.2,9.35,331.5,331.34,268.72
2018,2,24,13,30,137.0,287.0,1.2,9.4,375.0,368.04,297.53
2018,2,24,13,45,106.0,259.5,1.25,9.5,326.0,310.92,251.81
2018,2,24,14,0,75.0,232.0,1.3,9.6,277.0,249.18,202.32
2018,2,24,14,15,118.0,232.5,1.25,9.45,300.0,273.76,222.63
2018,2,24,14,30,161.0,233.0,1.2,9.3,323.0,284.53,230.74
2018,2,24,14,45,236.0,219.0,1.2,9.2,342.0,295.86,238.42
2018,2,24,15,0,311.0,205.0,1.2,9.1,361.0,292.21,232.57
2018,2,24,15,15,316.5,186.5,1.2,9.1,334.5,254.5,199.41
2018,2,24,15,30,322.0,168.0,1.2,9.1,308.0,216.27,165.51
2018,2,24,15,45,289.0,151.0,1.2,8.65,267.0,171.85,128.59
2018,2,24,16,0,256.0,134.0,1.2,8.2,226.0,131.93,97.12
2018,2,24,16,15,204.5,116.0,1.15,7.75,183.0,95.07,71.86
2018,2,24,16,30,153.0,98.0,1.1,7.3,140.0,73.91,61.97
2018,2,24,16,45,124.5,78.5,1.1,6.9,108.5,60.13,49.39
2018,2,24,17,0,96.0,59.0,1.1,6.5,77.0,46.02,36.27
2018,2,24,17,15,60.5,42.5,1.05,6.1,52.5,33.59,24.47
2018,2,24,17,30,25.0,26.0,1.0,5.7,28.0,21.28,11.83
2018,2,24,17,45,24.5,15.5,1.0,5.25,16.5,13.23,0.0
2018,2,24,18,0,24.0,5.0,1.0,4.8,5.0,4.27,0.0
2018,2,24,18,15,12.0,2.5,1.0,4.6,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.0,2.25,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.05,1.8,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.15,1.55,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,25,6,45,20.5,5.5,1.0,3.3,6.0,0.0,0.0
2018,2,25,7,0,41.0,11.0,0.9,3.5,12.0,34.46,0.0
2018,2,25,7,15,114.0,26.5,0.85,4.2,38.0,142.91,84.4
2018,2,25,7,30,187.0,42.0,0.8,4.9,64.0,226.94,187.15
2018,2,25,7,45,281.5,55.0,0.7,5.55,105.5,319.76,270.09
2018,2,25,8,0,376.0,68.0,0.6,6.2,147.0,420.7,354.84
2018,2,25,8,15,475.5,73.0,0.6,6.8,199.0,527.4,439.37
2018,2,25,8,30,575.0,78.0,0.6,7.4,251.0,636.16,520.61
2018,2,25,8,45,656.0,80.0,0.6,7.95,307.5,728.13,585.38
2018,2,25,9,0,737.0,82.0,0.6,8.5,364.0,821.57,648.34
2018,2,25,9,15,807.5,76.5,0.6,8.95,418.5,890.18,691.74
2018,2,25,9,30,878.0,71.0,0.6,9.4,473.0,953.69,730.61
2018,2,25,9,45,899.0,72.0,0.6,9.8,513.5,986.23,748.21
2018,2,25,10,0,920.0,73.0,0.6,10.2,554.0,1015.54,763.99
2018,2,25,10,15,933.0,74.5,0.6,10.5,588.0,1034.02,772.96
2018,2,25,10,30,946.0,76.0,0.6,10.8,622.0,1048.59,779.66
2018,2,25,10,45,955.0,77.0,0.6,11.05,648.5,1054.45,781.13
2018,2,25,11,0,964.0,78.0,0.6,11.3,675.0,1056.12,780.26
2018,2,25,11,15,970.0,78.5,0.6,11.4,694.5,1049.98,775.12
2018,2,25,11,30,976.0,79.0,0.6,11.5,714.0,1039.59,767.6
2018,2,25,11,45,978.0,79.0,0.6,11.65,724.0,1020.59,754.69
2018,2,25,12,0,980.0,79.0,0.6,11.8,734.0,997.55,739.46
2018,2,25,12,15,976.5,80.5,0.65,11.75,735.5,967.38,721.42
2018,2,25,12,30,973.0,82.0,0.7,11.7,737.0,933.62,701.0
2018,2,25,12,45,967.0,84.0,0.7,11.7,731.0,894.93,676.01
2018,2,25,13,0,961.0,86.0,0.7,11.7,725.0,853.15,648.83
2018,2,25,13,15,956.0,86.0,0.75,11.55,711.5,807.14,619.73
2018,2,25,13,30,951.0,86.0,0.8,11.4,698.0,758.48,588.01
2018,2,25,13,45,940.0,86.0,0.85,11.25,675.0,703.52,548.72
2018,2,25,14,0,929.0,86.0,0.9,11.1,652.0,646.97,506.86
2018,2,25,14,15,898.0,85.0,0.9,10.85,612.0,577.32,453.44
2018,2,25,14,30,867.0,84.0,0.9,10.6,572.0,508.93,399.17
2018,2,25,14,45,835.0,88.0,0.95,10.3,535.0,446.5,347.8
2018,2,25,15,0,803.0,92.0,1.0,10.0,498.0,385.12,295.41
2018,2,25,15,15,811.0,85.5,1.0,10.0,468.0,328.89,244.27
2018,2,25,15,30,819.0,79.0,1.0,10.0,438.0,270.72,190.57
2018,2,25,15,45,774.5,77.5,0.95,9.25,389.0,205.81,134.84
2018,2,25,16,0,730.0,76.0,0.9,8.5,340.0,142.14,84.75
2018,2,25,16,15,640.5,74.5,0.9,8.15,283.0,84.93,51.65
2018,2,25,16,30,551.0,73.0,0.9,7.8,226.0,56.59,46.18
2018,2,25,16,45,446.5,66.0,0.85,7.45,174.5,51.78,41.77
2018,2,25,17,0,342.0,59.0,0.8,7.1,123.0,44.76,35.11
2018,2,25,17,15,260.0,46.5,0.8,6.9,86.5,35.56,26.22
2018,2,25,17,30,178.0,34.0,0.8,6.7,50.0,26.21,16.18
2018,2,25,17,45,97.5,19.5,0.8,6.55,27.5,15.17,0.0
2018,2,25,18,0,17.0,5.0,0.8,6.4,5.0,4.27,0.0
2018,2,25,18,15,8.5,2.5,0.8,6.4,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,26,6,45,52.5,7.0,1.1,4.15,8.5,0.0,0.0
2018,2,26,7,0,105.0,14.0,1.1,4.0,17.0,76.29,0.0
2018,2,26,7,15,232.5,25.0,1.1,4.05,48.5,221.64,147.61
2018,2,26,7,30,360.0,36.0,1.1,4.1,80.0,342.59,285.23
2018,2,26,7,45,340.5,42.5,1.1,4.15,99.0,351.44,299.56
2018,2,26,8,0,321.0,49.0,1.1,4.2,118.0,357.39,307.86
2018,2,26,8,15,167.0,65.0,1.15,4.45,101.5,231.55,200.75
2018,2,26,8,30,13.0,81.0,1.2,4.7,85.0,82.72,67.84
2018,2,26,8,45,133.0,115.5,1.2,4.95,166.5,256.83,221.98
2018,2,26,9,0,253.0,150.0,1.2,5.2,248.0,433.0,367.88
2018,2,26,9,15,288.0,163.0,1.2,5.6,286.5,484.62,406.77
2018,2,26,9,30,323.0,176.0,1.2,6.0,325.0,536.49,445.86
2018,2,26,9,45,582.0,134.0,1.25,6.4,430.5,772.1,625.08
2018,2,26,10,0,841.0,92.0,1.3,6.8,536.0,974.46,763.58
2018,2,26,10,15,875.5,88.5,1.3,7.2,575.0,1007.46,780.36
2018,2,26,10,30,910.0,85.0,1.3,7.6,614.0,1025.28,789.26
2018,2,26,10,45,864.5,104.0,1.3,8.0,624.5,1010.63,776.72
2018,2,26,11,0,819.0,123.0,1.3,8.4,635.0,979.4,753.69
2018,2,26,11,15,879.0,107.0,1.3,8.6,670.5,1007.76,771.78
2018,2,26,11,30,939.0,91.0,1.3,8.8,706.0,1019.34,777.8
2018,2,26,11,45,949.0,89.0,1.3,9.0,719.5,1005.98,767.61
2018,2,26,12,0,959.0,87.0,1.3,9.2,733.0,988.41,755.12
2018,2,26,12,15,954.0,90.5,1.3,9.2,735.0,959.49,735.7
2018,2,26,12,30,949.0,94.0,1.3,9.2,737.0,927.04,714.04
2018,2,26,12,45,889.0,114.0,1.3,9.15,713.0,871.72,676.69
2018,2,26,13,0,829.0,134.0,1.3,9.1,689.0,807.5,632.84
2018,2,26,13,15,851.5,124.5,1.3,9.0,685.0,776.05,611.86
2018,2,26,13,30,874.0,115.0,1.3,8.9,681.0,739.98,585.51
2018,2,26,13,45,779.5,139.5,1.3,8.8,633.0,658.7,523.91
2018,2,26,14,0,685.0,164.0,1.3,8.7,585.0,580.82,463.99
2018,2,26,14,15,721.5,146.5,1.3,8.55,572.0,542.46,433.61
2018,2,26,14,30,758.0,129.0,1.3,8.4,559.0,498.7,397.16
2018,2,26,14,45,789.5,113.0,1.3,8.25,537.5,448.82,354.11
2018,2,26,15,0,821.0,97.0,1.3,8.1,516.0,396.12,306.71
2018,2,26,15,15,779.0,93.0,1.3,8.1,465.5,325.63,244.81
2018,2,26,15,30,737.0,89.0,1.3,8.1,415.0,256.45,183.67
2018,2,26,15,45,686.5,86.0,1.25,7.8,365.5,193.66,129.56
2018,2,26,16,0,636.0,83.0,1.2,7.5,316.0,136.85,84.83
2018,2,26,16,15,521.0,86.0,1.2,7.15,259.5,88.09,57.83
2018,2,26,16,30,406.0,89.0,1.2,6.8,203.0,65.37,54.36
2018,2,26,16,45,323.5,78.0,1.2,6.45,158.0,57.72,47.35
2018,2,26,17,0,241.0,67.0,1.2,6.1,113.0,49.99,40.01
2018,2,26,17,15,176.0,51.0,1.2,5.9,79.5,39.18,29.62
2018,2,26,17,30,111.0,35.0,1.2,5.7,46.0,27.14,17.33
2018,2,26,17,45,63.0,20.0,1.2,5.55,25.5,15.7,0.0
2018,2,26,18,0,15.0,5.0,1.2,5.4,5.0,4.27,0.0
2018,2,26,18,15,7.5,2.5,1.2,5.35,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,27,6,45,27.0,6.0,1.1,2.35,7.0,0.0,0.0
2018,2,27,7,0,54.0,12.0,1.1,2.6,14.0,43.4,0.0
2018,2,27,7,15,188.0,27.5,1.1,3.1,49.0,196.93,140.32
2018,2,27,7,30,322.0,43.0,1.1,3.6,84.0,322.45,270.23
2018,2,27,7,45,501.5,48.0,1.1,4.1,144.0,480.21,405.07
2018,2,27,8,0,681.0,53.0,1.1,4.6,204.0,641.48,533.38
2018,2,27,8,15,739.0,57.5,1.1,5.15,256.5,721.84,593.41
2018,2,27,8,30,797.0,62.0,1.1,5.7,309.0,802.96,651.47
2018,2,27,8,45,826.5,65.5,1.1,6.3,357.0,857.58,687.55
2018,2,27,9,0,856.0,69.0,1.1,6.9,405.0,910.38,721.15
2018,2,27,9,15,880.0,71.5,1.1,7.35,451.0,954.46,747.98
2018,2,27,9,30,904.0,74.0,1.1,7.8,497.0,985.04,765.07
2018,2,27,9,45,920.5,76.5,1.1,8.3,537.5,1015.53,781.86
2018,2,27,10,0,937.0,79.0,1.1,8.8,578.0,1042.51,796.1
2018,2,27,10,15,945.0,80.5,1.05,9.15,609.5,1055.96,800.74
2018,2,27,10,30,953.0,82.0,1.0,9.5,641.0,1065.39,803.03
2018,2,27,10,45,961.5,83.0,1.0,9.9,668.0,1070.56,803.73
2018,2,27,11,0,970.0,84.0,1.0,10.3,695.0,1071.5,801.96
2018,2,27,11,15,972.5,84.5,1.0,10.55,712.0,1061.66,793.92
2018,2,27,11,30,975.0,85.0,1.0,10.8,729.0,1047.65,783.55
2018,2,27,11,45,978.0,85.5,1.0,11.05,740.0,1029.97,771.04
2018,2,27,12,0,981.0,86.0,1.0,11.3,751.0,1008.17,756.05
2018,2,27,12,15,978.5,86.0,0.95,11.45,751.5,976.86,734.24
2018,2,27,12,30,976.0,86.0,0.9,11.6,752.0,941.95,710.25
2018,2,27,12,45,942.5,95.0,0.9,11.7,734.5,887.82,674.51
2018,2,27,13,0,909.0,104.0,0.9,11.8,717.0,832.29,637.62
2018,2,27,13,15,880.5,108.0,0.9,11.85,692.5,780.88,603.19
2018,2,27,13,30,852.0,112.0,0.9,11.9,668.0,721.82,561.28
2018,2,27,13,45,858.0,105.5,0.9,11.9,650.5,674.5,526.63
2018,2,27,14,0,864.0,99.0,0.9,11.9,633.0,624.33,488.62
2018,2,27,14,15,848.0,100.0,0.9,11.75,605.0,566.86,443.98
2018,2,27,14,30,832.0,101.0,0.9,11.6,577.0,509.05,397.58
2018,2,27,14,45,774.5,106.0,0.9,11.5,528.5,437.12,339.1
2018,2,27,15,0,717.0,111.0,0.9,11.4,480.0,368.36,281.82
2018,2,27,15,15,722.5,101.0,0.9,11.4,448.0,312.67,232.19
2018,2,27,15,30,728.0,91.0,0.9,11.4,416.0,255.65,180.49
2018,2,27,15,45,693.5,87.5,0.95,10.8,372.0,195.78,129.27
2018,2,27,16,0,659.0,84.0,1.0,10.2,328.0,139.85,85.42
2018,2,27,16,15,654.5,74.5,1.05,9.7,289.0,84.79,51.09
2018,2,27,16,30,650.0,65.0,1.1,9.2,250.0,50.85,40.74
2018,2,27,16,45,517.5,62.0,1.15,8.7,192.0,48.7,38.8
2018,2,27,17,0,385.0,59.0,1.2,8.2,134.0,44.94,35.17
2018,2,27,17,15,300.0,47.0,1.25,7.75,95.0,36.05,26.67
2018,2,27,17,30,215.0,35.0,1.3,7.3,56.0,27.03,17.36
2018,2,27,17,45,133.0,21.5,1.35,6.9,32.0,16.74,0.0
2018,2,27,18,0,51.0,8.0,1.4,6.5,8.0,6.83,0.0
2018,2,27,18,15,25.5,4.0,1.4,6.25,4.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,2,28,6,45,11.0,3.5,0.6,4.25,4.0,0.0,0.0
2018,2,28,7,0,22.0,7.0,0.5,4.5,8.0,19.51,0.0
2018,2,28,7,15,11.0,15.0,0.45,5.05,15.5,19.99,9.94
2018,2,28,7,30,0.0,23.0,0.4,5.6,23.0,18.96,10.7
2018,2,28,7,45,0.0,31.0,0.35,6.15,31.0,25.58,16.83
2018,2,28,8,0,0.0,39.0,0.3,6.7,39.0,32.22,22.84
2018,2,28,8,15,0.0,53.0,0.35,7.05,53.0,43.87,33.14
2018,2,28,8,30,0.0,67.0,0.4,7.4,67.0,56.12,43.79
2018,2,28,8,45,21.0,107.5,0.4,7.8,116.0,127.76,106.18
2018,2,28,9,0,42.0,148.0,0.4,8.2,165.0,195.6,163.02
2018,2,28,9,15,63.5,174.0,0.4,8.25,202.5,245.59,203.86
2018,2,28,9,30,85.0,200.0,0.4,8.3,240.0,295.87,244.04
2018,2,28,9,45,65.5,210.5,0.45,8.35,243.0,285.73,234.22
2018,2,28,10,0,46.0,221.0,0.5,8.4,246.0,275.21,224.59
2018,2,28,10,15,41.5,226.5,0.5,8.45,250.0,273.29,222.4
2018,2,28,10,30,37.0,232.0,0.5,8.5,254.0,271.57,220.35
2018,2,28,10,45,36.0,241.5,0.5,8.5,263.5,278.1,225.07
2018,2,28,11,0,35.0,251.0,0.5,8.5,273.0,284.48,229.63
2018,2,28,11,15,30.0,248.5,0.55,8.5,268.0,273.36,220.46
2018,2,28,11,30,25.0,246.0,0.6,8.5,263.0,244.61,197.44
2018,2,28,11,45,24.5,249.0,0.6,8.5,265.5,245.15,197.86
2018,2,28,12,0,24.0,252.0,0.6,8.5,268.0,245.69,198.12
2018,2,28,12,15,24.5,252.5,0.65,8.5,269.0,244.68,197.35
2018,2,28,12,30,25.0,253.0,0.7,8.5,270.0,243.62,196.57
2018,2,28,12,45,23.5,248.5,0.7,8.45,264.5,236.14,190.57
2018,2,28,13,0,22.0,244.0,0.7,8.4,259.0,228.82,184.75
2018,2,28,13,15,13.0,210.5,0.7,8.4,219.5,189.87,153.19
2018,2,28,13,30,4.0,177.0,0.7,8.4,180.0,152.71,122.88
2018,2,28,13,45,3.5,168.0,0.7,8.35,170.5,143.91,115.92
2018,2,28,14,0,3.0,159.0,0.7,8.3,161.0,135.28,108.96
2018,2,28,14,15,1.5,127.0,0.7,8.3,128.0,106.81,85.39
2018,2,28,14,30,0.0,95.0,0.7,8.3,95.0,79.02,62.18
2018,2,28,14,45,1.0,96.5,0.7,8.25,97.0,80.64,63.76
2018,2,28,15,0,2.0,98.0,0.7,8.2,99.0,82.09,65.14
2018,2,28,15,15,3.5,79.5,0.7,8.2,81.0,67.07,52.4
2018,2,28,15,30,5.0,61.0,0.7,8.2,63.0,51.75,39.27
2018,2,28,15,45,2.5,58.5,0.75,8.15,59.5,48.89,37.01
2018,2,28,16,0,0.0,56.0,0.8,8.1,56.0,46.35,35.02
2018,2,28,16,15,21.0,61.5,0.8,8.05,67.5,51.68,39.21
2018,2,28,16,30,42.0,67.0,0.8,8.0,79.0,54.47,44.29
2018,2,28,16,45,42.0,55.5,0.8,7.95,65.5,45.53,36.06
2018,2,28,17,0,42.0,44.0,0.8,7.9,52.0,35.49,26.71
2018,2,28,17,15,30.0,33.0,0.85,7.85,38.0,27.54,19.13
2018,2,28,17,30,18.0,22.0,0.9,7.8,24.0,18.55,10.29
2018,2,28,17,45,14.0,13.0,0.9,7.8,14.0,10.87,0.0
2018,2,28,18,0,10.0,4.0,0.9,7.8,4.0,3.41,0.0
2018,2,28,18,15,5.0,2.0,0.95,7.8,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,1,6,45,10.0,6.0,0.9,7.8,6.5,5.12,0.0
2018,3,1,7,0,20.0,12.0,0.9,7.7,13.0,22.57,0.0
2018,3,1,7,15,32.5,28.5,0.95,7.6,32.0,66.85,47.2
2018,3,1,7,30,45.0,45.0,1.0,7.5,51.0,96.23,77.46
2018,3,1,7,45,54.0,65.0,1.0,7.35,75.5,115.56,95.95
2018,3,1,8,0,63.0,85.0,1.0,7.2,100.0,146.61,123.75
2018,3,1,8,15,85.5,101.0,1.0,7.2,126.0,198.52,168.9
2018,3,1,8,30,108.0,117.0,1.0,7.2,152.0,237.27,202.02
2018,3,1,8,45,70.0,89.5,1.05,7.15,113.5,164.7,139.64
2018,3,1,9,0,32.0,62.0,1.1,7.1,75.0,85.23,70.23
2018,3,1,9,15,29.0,90.0,1.1,7.3,102.5,111.57,92.59
2018,3,1,9,30,26.0,118.0,1.1,7.5,130.0,138.43,114.81
2018,3,1,9,45,119.0,169.5,1.15,7.65,233.0,306.8,257.25
2018,3,1,10,0,212.0,221.0,1.2,7.8,336.0,460.54,379.87
2018,3,1,10,15,122.5,182.5,1.2,8.0,250.0,321.93,266.06
2018,3,1,10,30,33.0,144.0,1.2,8.2,164.0,169.14,138.62
2018,3,1,10,45,68.0,200.0,1.25,8.35,243.0,262.65,216.7
2018,3,1,11,0,103.0,256.0,1.3,8.5,322.0,377.91,308.32
2018,3,1,11,15,174.5,271.0,1.3,8.6,386.5,460.13,373.08
2018,3,1,11,30,246.0,286.0,1.3,8.7,451.0,559.76,448.91
2018,3,1,11,45,179.5,288.5,1.35,8.8,410.0,470.28,378.38
2018,3,1,12,0,113.0,291.0,1.4,8.9,369.0,403.46,325.27
2018,3,1,12,15,63.0,246.0,1.4,8.95,289.5,287.45,233.11
2018,3,1,12,30,13.0,201.0,1.4,9.0,210.0,184.58,148.91
2018,3,1,12,45,8.5,184.0,1.45,9.05,190.0,164.41,132.58
2018,3,1,13,0,4.0,167.0,1.5,9.1,170.0,144.96,116.49
2018,3,1,13,15,4.0,158.0,1.5,9.05,161.0,136.54,109.66
2018,3,1,13,30,4.0,149.0,1.5,9.0,152.0,128.24,102.9
2018,3,1,13,45,9.0,161.0,1.5,9.0,167.0,141.37,114.03
2018,3,1,14,0,14.0,173.0,1.5,9.0,182.0,153.81,124.5
2018,3,1,14,15,52.5,201.0,1.5,8.85,232.0,202.14,164.86
2018,3,1,14,30,91.0,229.0,1.5,8.7,282.0,240.03,195.64
2018,3,1,14,45,78.0,218.5,1.5,8.6,262.0,217.58,176.93
2018,3,1,15,0,65.0,208.0,1.5,8.5,242.0,196.64,159.71
2018,3,1,15,15,34.0,150.5,1.5,8.5,168.0,134.73,108.74
2018,3,1,15,30,3.0,93.0,1.5,8.5,94.0,77.67,61.48
2018,3,1,15,45,39.5,111.0,1.45,8.25,126.0,97.37,77.05
2018,3,1,16,0,76.0,129.0,1.4,8.0,158.0,109.93,86.48
2018,3,1,16,15,83.0,116.0,1.4,7.95,143.5,91.26,71.83
2018,3,1,16,30,90.0,103.0,1.4,7.9,129.0,77.02,64.68
2018,3,1,16,45,71.0,86.0,1.45,7.8,104.0,65.05,53.78
2018,3,1,17,0,52.0,69.0,1.5,7.7,79.0,53.88,43.37
2018,3,1,17,15,31.5,50.5,1.5,7.65,56.0,40.01,30.32
2018,3,1,17,30,11.0,32.0,1.5,7.6,33.0,25.91,16.75
2018,3,1,17,45,6.5,18.5,1.5,7.55,19.0,15.2,0.0
2018,3,1,18,0,2.0,5.0,1.5,7.5,5.0,4.27,0.0
2018,3,1,18,15,1.0,2.5,1.45,7.35,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,0.95,3.25,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,0.85,2.8,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,0.75,2.55,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,0.7,2.25,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,0.7,2.15,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.65,2.1,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.6,2.1,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.65,2.15,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,3,2,6,45,52.0,9.0,0.7,3.5,11.5,37.33,0.0
2018,3,2,7,0,104.0,18.0,0.7,3.9,23.0,108.31,0.0
2018,3,2,7,15,254.5,33.0,0.75,4.15,64.0,253.06,198.64
2018,3,2,7,30,405.0,48.0,0.8,4.4,105.0,388.34,324.85
2018,3,2,7,45,489.5,56.5,0.8,4.65,152.5,482.7,405.4
2018,3,2,8,0,574.0,65.0,0.8,4.9,200.0,581.63,484.83
2018,3,2,8,15,375.5,55.0,0.8,5.05,151.5,422.38,358.69
2018,3,2,8,30,177.0,45.0,0.8,5.2,103.0,231.19,199.93
2018,3,2,8,45,243.5,89.0,0.85,5.4,181.5,359.82,308.43
2018,3,2,9,0,310.0,133.0,0.9,5.6,260.0,461.67,389.42
2018,3,2,9,15,239.0,167.5,0.9,5.65,271.5,442.83,369.86
2018,3,2,9,30,168.0,202.0,0.9,5.7,283.0,397.77,330.93
2018,3,2,9,45,238.0,217.0,0.95,5.75,342.0,504.96,416.19
2018,3,2,10,0,308.0,232.0,1.0,5.8,401.0,591.4,481.89
2018,3,2,10,15,288.5,249.5,1.0,5.9,415.0,590.8,478.39
2018,3,2,10,30,269.0,267.0,1.0,6.0,429.0,588.34,474.57
2018,3,2,10,45,226.5,279.5,1.0,6.05,420.0,533.37,431.32
2018,3,2,11,0,184.0,292.0,1.0,6.1,411.0,499.73,404.11
2018,3,2,11,15,116.5,289.5,1.0,6.1,365.5,424.02,343.6
2018,3,2,11,30,49.0,287.0,1.0,6.1,320.0,329.92,267.87
2018,3,2,11,45,43.5,281.5,1.05,6.15,311.0,314.48,255.96
2018,3,2,12,0,38.0,276.0,1.1,6.2,302.0,299.56,243.9
2018,3,2,12,15,24.5,245.0,1.1,6.15,262.0,251.77,205.18
2018,3,2,12,30,11.0,214.0,1.1,6.1,222.0,194.71,158.53
2018,3,2,12,45,8.5,204.5,1.1,6.0,210.5,182.87,149.02
2018,3,2,13,0,6.0,195.0,1.1,5.9,199.0,171.41,139.62
2018,3,2,13,15,4.0,156.5,1.05,5.85,159.0,135.18,109.58
2018,3,2,13,30,2.0,118.0,1.0,5.8,119.0,100.13,80.26
2018,3,2,13,45,1.0,95.5,1.0,5.7,96.0,80.19,63.5
2018,3,2,14,0,0.0,73.0,1.0,5.6,73.0,60.68,46.92
2018,3,2,14,15,1.0,76.0,1.0,5.55,76.5,63.71,49.66
2018,3,2,14,30,2.0,79.0,1.0,5.5,80.0,66.62,52.27
2018,3,2,14,45,18.0,113.5,0.95,5.4,123.0,103.8,84.19
2018,3,2,15,0,34.0,148.0,0.9,5.3,166.0,136.29,111.48
2018,3,2,15,15,63.5,164.5,0.9,5.3,195.0,154.74,126.06
2018,3,2,15,30,93.0,181.0,0.9,5.3,224.0,167.83,135.59
2018,3,2,15,45,109.5,160.0,0.9,5.25,205.5,145.73,115.83
2018,3,2,16,0,126.0,139.0,0.9,5.2,187.0,121.27,94.69
2018,3,2,16,15,176.0,122.5,0.85,5.15,180.0,99.68,77.47
2018,3,2,16,30,226.0,106.0,0.8,5.1,173.0,77.54,65.8
2018,3,2,16,45,175.5,89.0,0.8,5.05,135.5,65.85,55.1
2018,3,2,17,0,125.0,72.0,0.8,5.0,98.0,55.29,45.17
2018,3,2,17,15,83.5,52.0,0.8,4.9,67.5,40.65,31.33
2018,3,2,17,30,42.0,32.0,0.8,4.8,37.0,25.68,16.93
2018,3,2,17,45,25.0,19.0,0.75,4.75,21.5,15.46,1.6
2018,3,2,18,0,8.0,6.0,0.7,4.7,6.0,5.12,0.0
2018,3,2,18,15,4.0,3.0,0.7,4.7,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,0.7,4.35,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,0.65,4.2,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,0.55,4.2,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,0.45,4.3,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,0.4,4.4,0.0,0.0,0.0
2018,3,3,6,45,1.0,2.0,0.4,4.5,2.0,2.28,0.0
2018,3,3,7,0,2.0,4.0,0.4,4.6,4.0,4.6,0.0
2018,3,3,7,15,1.0,5.5,0.4,4.75,5.5,5.18,0.0
2018,3,3,7,30,0.0,7.0,0.4,4.9,7.0,5.74,0.0
2018,3,3,7,45,0.0,8.5,0.4,5.05,8.5,6.98,0.54
2018,3,3,8,0,0.0,10.0,0.4,5.2,10.0,8.22,1.68
2018,3,3,8,15,0.0,12.0,0.4,5.4,12.0,9.87,3.18
2018,3,3,8,30,0.0,14.0,0.4,5.6,14.0,11.52,4.64
2018,3,3,8,45,0.5,53.0,0.4,5.8,53.0,44.31,33.68
2018,3,3,9,0,1.0,92.0,0.4,6.0,92.0,79.39,64.09
2018,3,3,9,15,0.5,74.5,0.4,6.2,74.5,62.29,48.94
2018,3,3,9,30,0.0,57.0,0.4,6.4,57.0,47.23,35.72
2018,3,3,9,45,0.0,49.0,0.4,6.55,49.0,40.59,29.86
2018,3,3,10,0,0.0,41.0,0.4,6.7,41.0,33.95,24.01
2018,3,3,10,15,0.0,48.5,0.4,6.8,48.5,40.21,29.36
2018,3,3,10,30,0.0,56.0,0.4,6.9,56.0,46.47,34.67
2018,3,3,10,45,1.5,110.0,0.4,6.95,111.0,94.05,75.2
2018,3,3,11,0,3.0,164.0,0.4,7.0,166.0,145.1,117.55
2018,3,3,11,15,5.0,178.5,0.4,7.05,182.0,160.13,129.59
2018,3,3,11,30,7.0,193.0,0.4,7.1,198.0,175.04,141.62
2018,3,3,11,45,12.5,206.0,0.45,7.1,215.0,191.66,155.26
2018,3,3,12,0,18.0,219.0,0.5,7.1,232.0,207.9,168.51
2018,3,3,12,15,22.5,235.5,0.5,7.1,251.5,226.07,183.12
2018,3,3,12,30,27.0,252.0,0.5,7.1,271.0,257.73,208.36
2018,3,3,12,45,76.0,291.0,0.55,7.1,344.0,333.93,269.77
2018,3,3,13,0,125.0,330.0,0.6,7.1,417.0,419.11,335.94
2018,3,3,13,15,155.5,324.0,0.6,6.95,430.0,425.46,340.76
2018,3,3,13,30,186.0,318.0,0.6,6.8,443.0,428.75,343.82
2018,3,3,13,45,161.0,299.5,0.65,6.7,405.5,381.1,306.99
2018,3,3,14,0,136.0,281.0,0.7,6.6,368.0,336.19,272.16
2018,3,3,14,15,131.5,265.0,0.7,6.45,346.0,307.55,249.7
2018,3,3,14,30,127.0,249.0,0.7,6.3,324.0,279.61,227.3
2018,3,3,14,45,110.5,233.0,0.7,6.15,295.5,247.25,201.06
2018,3,3,15,0,94.0,217.0,0.7,6.0,267.0,214.15,174.03
2018,3,3,15,15,81.5,194.5,0.7,6.0,235.5,183.61,148.78
2018,3,3,15,30,69.0,172.0,0.7,6.0,204.0,155.19,125.22
2018,3,3,15,45,211.0,156.0,0.7,5.7,240.0,159.98,123.03
2018,3,3,16,0,353.0,140.0,0.7,5.4,276.0,145.43,105.13
2018,3,3,16,15,250.5,119.0,0.7,5.25,209.0,98.06,74.11
2018,3,3,16,30,148.0,98.0,0.7,5.1,142.0,74.55,63.07
2018,3,3,16,45,85.5,78.5,0.7,4.95,103.0,60.47,50.22
2018,3,3,17,0,23.0,59.0,0.7,4.8,64.0,47.24,37.9
2018,3,3,17,15,14.5,43.0,0.7,4.55,46.0,34.95,26.27
2018,3,3,17,30,6.0,27.0,0.7,4.3,28.0,22.33,14.14
2018,3,3,17,45,12.0,16.5,0.7,4.05,17.0,13.86,2.16
2018,3,3,18,0,18.0,6.0,0.7,3.8,6.0,5.12,0.0
2018,3,3,18,15,9.0,3.0,0.7,3.75,3.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,0.7,3.55,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,0.6,3.35,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,0.5,3.05,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,0.55,3.05,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.55,2.95,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.5,2.85,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.55,2.75,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.4,3.3,0.0,0.0,0.0
2018,3,4,6,45,138.0,11.0,0.3,3.6,18.5,88.33,0.0
2018,3,4,7,0,276.0,22.0,0.2,3.9,37.0,223.64,32.16
2018,3,4,7,15,421.5,30.0,0.2,4.25,80.5,362.19,288.52
2018,3,4,7,30,567.0,38.0,0.2,4.6,124.0,487.4,399.41
2018,3,4,7,45,641.5,43.0,0.2,4.95,174.0,576.54,471.48
2018,3,4,8,0,716.0,48.0,0.2,5.3,224.0,669.06,541.8
2018,3,4,8,15,761.0,51.0,0.2,5.75,274.5,737.12,590.04
2018,3,4,8,30,806.0,54.0,0.2,6.2,325.0,805.38,636.13
2018,3,4,8,45,836.0,57.0,0.2,6.6,373.5,850.14,663.96
2018,3,4,9,0,866.0,60.0,0.2,7.0,422.0,902.48,696.28
2018,3,4,9,15,885.5,62.5,0.2,7.4,466.5,942.12,719.01
2018,3,4,9,30,905.0,65.0,0.2,7.8,511.0,978.94,739.59
2018,3,4,9,45,856.0,85.0,0.2,8.2,533.0,979.31,736.2
2018,3,4,10,0,807.0,105.0,0.2,8.6,555.0,961.97,722.13
2018,3,4,10,15,725.5,137.5,0.2,8.85,559.5,929.24,698.86
2018,3,4,10,30,644.0,170.0,0.2,9.1,564.0,882.88,666.9
2018,3,4,10,45,590.0,195.0,0.2,9.4,567.5,843.01,639.29
2018,3,4,11,0,536.0,220.0,0.2,9.7,571.0,809.87,614.73
2018,3,4,11,15,417.5,265.0,0.2,9.85,543.0,731.99,557.74
2018,3,4,11,30,299.0,310.0,0.2,10.0,515.0,636.65,488.48
2018,3,4,11,45,286.5,311.5,0.2,10.15,510.0,615.13,473.63
2018,3,4,12,0,274.0,313.0,0.2,10.3,505.0,592.85,457.16
2018,3,4,12,15,269.0,316.5,0.25,10.35,506.0,578.78,447.38
2018,3,4,12,30,264.0,320.0,0.3,10.4,507.0,563.7,436.75
2018,3,4,12,45,361.0,293.0,0.3,10.45,546.5,600.97,465.74
2018,3,4,13,0,458.0,266.0,0.3,10.5,586.0,644.51,497.41
2018,3,4,13,15,402.0,269.0,0.3,10.45,546.0,579.51,449.2
2018,3,4,13,30,346.0,272.0,0.3,10.4,506.0,507.26,396.46
2018,3,4,13,45,421.0,242.5,0.25,10.4,518.5,516.23,403.76
2018,3,4,14,0,496.0,213.0,0.2,10.4,531.0,506.41,395.64
2018,3,4,14,15,461.5,220.0,0.2,10.25,506.0,460.87,360.22
2018,3,4,14,30,427.0,227.0,0.2,10.1,481.0,417.53,326.24
2018,3,4,14,45,416.5,212.0,0.2,10.0,447.5,368.97,287.56
2018,3,4,15,0,406.0,197.0,0.2,9.9,414.0,321.34,248.59
