Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,13,0,937.0,114.0,0.6,18.1,917.0,833.69,612.04
2018,4,14,13,15,933.0,113.0,0.6,18.0,900.0,785.86,581.59
2018,4,14,13,30,929.0,112.0,0.6,17.9,883.0,735.62,547.01
2018,4,14,13,45,922.5,111.5,0.6,17.85,859.0,682.05,508.96
2018,4,14,14,0,916.0,111.0,0.6,17.8,835.0,626.73,468.4
2018,4,14,14,15,907.5,110.0,0.65,17.55,804.5,568.48,425.09
2018,4,14,14,30,899.0,109.0,0.7,17.3,774.0,509.21,379.11
2018,4,14,14,45,887.0,107.5,0.75,17.1,736.5,447.39,329.21
2018,4,14,15,0,875.0,106.0,0.8,16.9,699.0,385.49,277.37
2018,4,14,15,15,860.0,103.0,0.8,16.9,656.0,317.67,219.48
2018,4,14,15,30,845.0,100.0,0.8,16.9,613.0,254.06,165.0
2018,4,14,15,45,824.0,97.5,0.85,16.25,565.5,191.22,114.77
2018,4,14,16,0,803.0,95.0,0.9,15.6,518.0,130.68,74.64
2018,4,14,16,15,774.0,92.0,0.9,15.15,467.0,72.5,58.18
2018,4,14,16,30,745.0,89.0,0.9,14.7,416.0,65.28,52.27
2018,4,14,16,45,706.0,84.5,0.9,14.2,363.5,63.03,50.57
2018,4,14,17,0,667.0,80.0,0.9,13.7,311.0,60.76,48.8
2018,4,14,17,15,593.0,75.5,0.9,13.2,255.5,58.19,46.66
2018,4,14,17,30,519.0,71.0,0.9,12.7,200.0,55.79,44.53
2018,4,14,17,45,437.0,61.0,0.9,12.15,152.0,48.81,38.09
2018,4,14,18,0,355.0,51.0,0.9,11.6,104.0,39.23,29.09
2018,4,14,18,15,230.0,37.0,0.9,11.3,66.0,28.58,18.45
2018,4,14,18,30,105.0,23.0,0.9,11.0,28.0,17.85,0.0
2018,4,14,18,45,52.5,11.5,0.9,10.65,14.0,9.82,0.0
2018,4,14,19,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.55,7.85,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,0.5,7.95,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,0.5,8.2,2.0,0.0,0.0
2018,4,15,5,45,100.0,15.0,0.5,8.45,21.5,52.78,0.0
2018,4,15,6,0,192.0,28.0,0.5,8.7,41.0,142.8,76.44
2018,4,15,6,15,308.0,39.0,0.55,9.0,81.0,232.45,185.34
2018,4,15,6,30,424.0,50.0,0.6,9.3,121.0,329.76,271.15
2018,4,15,6,45,499.0,57.5,0.65,9.55,169.5,409.23,339.18
2018,4,15,7,0,574.0,65.0,0.7,9.8,218.0,494.72,409.13
2018,4,15,7,15,560.5,80.0,0.75,10.05,255.5,530.8,437.2
2018,4,15,7,30,547.0,95.0,0.8,10.3,293.0,563.65,461.72
2018,4,15,7,45,499.5,121.5,0.85,10.5,323.0,571.34,465.69
2018,4,15,8,0,452.0,148.0,0.9,10.7,353.0,580.95,470.61
2018,4,15,8,15,400.5,175.0,0.9,10.75,372.0,581.67,468.24
2018,4,15,8,30,349.0,202.0,0.9,10.8,391.0,556.86,447.26
2018,4,15,8,45,238.5,240.5,0.95,10.8,374.5,505.37,404.74
2018,4,15,9,0,128.0,279.0,1.0,10.8,358.0,425.79,340.58
2018,4,15,9,15,73.5,244.5,1.05,10.65,290.5,311.41,250.92
2018,4,15,9,30,19.0,210.0,1.1,10.5,223.0,203.69,163.55
2018,4,15,9,45,21.0,236.0,1.1,10.4,251.0,229.84,184.74
2018,4,15,10,0,23.0,262.0,1.1,10.3,279.0,255.87,205.06
2018,4,15,10,15,19.0,239.5,1.1,10.25,254.0,229.17,183.31
2018,4,15,10,30,15.0,217.0,1.1,10.2,229.0,203.33,162.44
2018,4,15,10,45,12.0,212.0,1.15,10.1,222.0,195.08,155.7
2018,4,15,11,0,9.0,207.0,1.2,10.0,215.0,186.97,149.0
2018,4,15,11,15,7.5,179.0,1.2,10.0,185.5,160.01,127.11
2018,4,15,11,30,6.0,151.0,1.2,10.0,156.0,133.65,105.64
2018,4,15,11,45,3.0,118.0,1.2,10.0,120.5,102.09,79.68
2018,4,15,12,0,0.0,85.0,1.2,10.0,85.0,71.13,53.99
2018,4,15,12,15,0.0,87.0,1.2,10.0,87.0,72.81,55.44
2018,4,15,12,30,0.0,89.0,1.2,10.0,89.0,74.49,56.83
2018,4,15,12,45,0.0,83.5,1.2,10.0,83.5,69.83,52.98
2018,4,15,13,0,0.0,78.0,1.2,10.0,78.0,65.19,49.15
2018,4,15,13,15,0.0,84.5,1.2,10.0,84.5,70.62,53.71
2018,4,15,13,30,0.0,91.0,1.2,10.0,91.0,76.03,58.26
2018,4,15,13,45,0.0,82.0,1.2,10.0,82.0,68.46,52.01
2018,4,15,14,0,0.0,73.0,1.2,10.0,73.0,60.88,45.75
2018,4,15,14,15,0.0,75.5,1.2,9.95,75.5,62.93,47.57
2018,4,15,14,30,0.0,78.0,1.2,9.9,78.0,64.99,49.39
2018,4,15,14,45,0.0,83.5,1.2,9.8,83.5,69.55,53.35
2018,4,15,15,0,0.0,89.0,1.2,9.7,89.0,74.12,57.33
2018,4,15,15,15,52.0,138.5,1.2,9.7,170.0,126.43,99.48
2018,4,15,15,30,104.0,188.0,1.2,9.7,251.0,165.9,129.62
2018,4,15,15,45,170.0,200.5,1.2,9.25,294.5,172.96,132.6
2018,4,15,16,0,236.0,213.0,1.2,8.8,338.0,163.49,124.59
2018,4,15,16,15,407.0,166.0,1.15,8.5,356.0,110.06,92.99
2018,4,15,16,30,578.0,119.0,1.1,8.2,374.0,84.55,70.83
2018,4,15,16,45,582.5,103.5,1.1,7.85,333.5,75.53,63.11
2018,4,15,17,0,587.0,88.0,1.1,7.5,293.0,65.93,54.68
2018,4,15,17,15,516.0,79.5,1.05,7.3,238.0,60.57,49.94
2018,4,15,17,30,445.0,71.0,1.0,7.1,183.0,55.12,44.94
2018,4,15,17,45,386.5,60.0,0.95,6.85,141.0,45.6,36.05
2018,4,15,18,0,328.0,49.0,0.9,6.6,99.0,37.61,28.31
2018,4,15,18,15,234.0,36.0,0.9,6.55,65.0,27.82,18.38
2018,4,15,18,30,140.0,23.0,0.9,6.5,31.0,17.89,0.0
2018,4,15,18,45,70.0,11.5,0.9,6.4,15.5,9.82,0.0
2018,4,15,19,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,0.6,5.95,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,0.55,6.25,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,0.5,6.15,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.5,6.05,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,0.45,5.95,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,4,16,5,45,0.0,3.5,0.4,5.85,3.5,2.99,0.0
2018,4,16,6,0,0.0,7.0,0.4,5.8,7.0,5.74,0.0
2018,4,16,6,15,0.0,11.5,0.4,5.75,11.5,9.45,2.43
2018,4,16,6,30,0.0,16.0,0.4,5.7,16.0,13.16,5.92
2018,4,16,6,45,0.0,14.5,0.4,5.65,14.5,11.92,4.95
2018,4,16,7,0,0.0,13.0,0.4,5.6,13.0,10.69,3.9
2018,4,16,7,15,0.0,42.0,0.45,5.65,42.0,34.7,25.25
2018,4,16,7,30,0.0,71.0,0.5,5.7,71.0,58.89,46.44
2018,4,16,7,45,0.0,89.5,0.5,5.75,89.5,75.64,60.8
2018,4,16,8,0,0.0,108.0,0.5,5.8,108.0,92.45,75.02
2018,4,16,8,15,0.5,105.5,0.55,5.9,106.0,89.78,72.42
2018,4,16,8,30,1.0,103.0,0.6,6.0,104.0,87.53,70.25
2018,4,16,8,45,23.0,169.0,0.6,6.1,183.5,182.85,151.04
2018,4,16,9,0,45.0,235.0,0.6,6.2,263.0,274.48,225.26
2018,4,16,9,15,97.5,267.0,0.65,6.35,333.0,359.5,293.22
2018,4,16,9,30,150.0,299.0,0.7,6.5,403.0,466.72,375.75
2018,4,16,9,45,148.5,311.5,0.7,6.65,419.0,477.3,381.48
2018,4,16,10,0,147.0,324.0,0.7,6.8,435.0,487.03,387.58
2018,4,16,10,15,112.0,323.0,0.7,7.0,409.5,447.24,355.51
2018,4,16,10,30,77.0,322.0,0.7,7.2,384.0,386.5,307.92
2018,4,16,10,45,60.5,287.0,0.7,7.4,336.5,330.94,264.73
2018,4,16,11,0,44.0,252.0,0.7,7.6,289.0,277.16,222.27
2018,4,16,11,15,27.0,230.0,0.7,7.85,253.0,237.03,189.9
2018,4,16,11,30,10.0,208.0,0.7,8.1,217.0,187.6,149.67
2018,4,16,11,45,38.0,304.5,0.7,8.35,338.0,314.09,250.42
2018,4,16,12,0,66.0,401.0,0.7,8.6,459.0,428.51,336.62
2018,4,16,12,15,64.0,402.0,0.75,8.75,458.0,421.54,330.23
2018,4,16,12,30,62.0,403.0,0.8,8.9,457.0,414.32,324.82
2018,4,16,12,45,70.5,405.5,0.8,9.1,466.5,416.72,326.65
2018,4,16,13,0,79.0,408.0,0.8,9.3,476.0,417.96,327.49
2018,4,16,13,15,96.0,407.0,0.85,9.3,488.0,421.0,330.39
2018,4,16,13,30,113.0,406.0,0.9,9.3,500.0,427.76,335.9
2018,4,16,13,45,185.0,384.5,0.9,9.35,534.0,442.44,347.76
2018,4,16,14,0,257.0,363.0,0.9,9.4,568.0,452.53,355.24
2018,4,16,14,15,251.5,354.5,0.95,9.35,548.5,421.1,330.76
2018,4,16,14,30,246.0,346.0,1.0,9.3,529.0,389.92,306.32
2018,4,16,14,45,262.5,319.5,1.0,9.25,506.5,354.67,277.81
2018,4,16,15,0,279.0,293.0,1.0,9.2,484.0,317.9,247.22
2018,4,16,15,15,375.5,246.0,1.0,9.2,486.0,287.1,217.95
2018,4,16,15,30,472.0,199.0,1.0,9.2,488.0,241.67,175.38
2018,4,16,15,45,484.5,181.5,1.05,9.0,458.0,195.11,136.45
2018,4,16,16,0,497.0,164.0,1.1,8.8,428.0,147.21,101.69
2018,4,16,16,15,484.5,151.5,1.05,8.7,388.5,101.92,85.74
2018,4,16,16,30,472.0,139.0,1.0,8.6,349.0,95.46,80.43
2018,4,16,16,45,536.5,109.5,1.0,8.45,320.5,79.4,66.39
2018,4,16,17,0,601.0,80.0,1.0,8.3,292.0,59.9,49.05
2018,4,16,17,15,535.5,74.0,1.0,8.0,240.0,56.31,45.94
2018,4,16,17,30,470.0,68.0,1.0,7.7,188.0,52.73,42.68
2018,4,16,17,45,400.0,57.5,1.0,7.35,143.5,45.38,35.79
2018,4,16,18,0,330.0,47.0,1.0,7.0,99.0,36.12,26.97
2018,4,16,18,15,240.5,34.5,0.95,6.7,65.0,26.69,17.54
2018,4,16,18,30,151.0,22.0,0.9,6.4,31.0,17.13,0.17
2018,4,16,18,45,75.5,11.0,0.9,6.1,15.5,9.39,0.0
2018,4,16,19,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,0.8,3.55,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,0.85,3.05,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,0.95,2.75,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.05,2.35,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,4,17,5,15,7.5,1.0,1.0,2.7,1.0,0.0,0.0
2018,4,17,5,30,15.0,2.0,0.9,3.1,2.0,0.0,0.0
2018,4,17,5,45,80.5,15.5,0.8,3.5,21.0,45.5,0.0
2018,4,17,6,0,146.0,29.0,0.7,3.9,40.0,125.36,83.04
2018,4,17,6,15,308.5,40.0,0.65,4.5,87.0,234.14,191.82
2018,4,17,6,30,471.0,51.0,0.6,5.1,134.0,357.96,299.08
2018,4,17,6,45,553.0,58.0,0.55,5.75,186.5,443.55,370.99
2018,4,17,7,0,635.0,65.0,0.5,6.4,239.0,535.76,444.45
2018,4,17,7,15,681.5,71.0,0.45,7.05,293.0,607.12,497.28
2018,4,17,7,30,728.0,77.0,0.4,7.7,347.0,680.51,547.89
2018,4,17,7,45,759.5,82.0,0.4,8.3,400.0,737.55,585.2
2018,4,17,8,0,791.0,87.0,0.4,8.9,453.0,798.96,624.41
2018,4,17,8,15,814.5,91.0,0.35,9.35,504.0,851.33,655.41
2018,4,17,8,30,838.0,95.0,0.3,9.8,555.0,901.95,684.38
2018,4,17,8,45,854.0,98.5,0.25,10.25,601.5,942.83,706.19
2018,4,17,9,0,870.0,102.0,0.2,10.7,648.0,980.89,725.89
2018,4,17,9,15,884.5,104.0,0.2,11.05,690.5,1001.0,735.24
2018,4,17,9,30,899.0,106.0,0.2,11.4,733.0,1028.98,749.88
2018,4,17,9,45,911.5,106.5,0.15,11.75,770.0,1049.74,758.77
2018,4,17,10,0,924.0,107.0,0.1,12.1,807.0,1066.76,765.61
2018,4,17,10,15,896.5,125.0,0.15,12.3,825.5,1058.23,759.2
2018,4,17,10,30,869.0,143.0,0.2,12.5,844.0,1059.14,759.37
2018,4,17,10,45,812.5,174.0,0.2,12.75,843.5,1026.01,737.38
2018,4,17,11,0,756.0,205.0,0.2,13.0,843.0,999.19,719.97
2018,4,17,11,15,638.5,259.0,0.2,13.1,804.5,921.84,669.72
2018,4,17,11,30,521.0,313.0,0.2,13.2,766.0,840.47,614.91
2018,4,17,11,45,410.0,366.0,0.25,13.3,724.0,768.5,566.05
2018,4,17,12,0,299.0,419.0,0.3,13.4,682.0,687.38,509.98
2018,4,17,12,15,294.0,416.5,0.3,13.45,675.0,663.99,494.8
2018,4,17,12,30,289.0,414.0,0.3,13.5,668.0,639.67,478.05
2018,4,17,12,45,243.5,410.5,0.35,13.55,623.0,580.99,437.14
2018,4,17,13,0,198.0,407.0,0.4,13.6,578.0,516.53,391.84
2018,4,17,13,15,290.0,380.5,0.45,13.55,626.0,551.57,419.57
2018,4,17,13,30,382.0,354.0,0.5,13.5,674.0,569.6,433.4
2018,4,17,13,45,397.0,343.0,0.5,13.5,667.5,543.39,413.79
2018,4,17,14,0,412.0,332.0,0.5,13.5,661.0,517.62,394.4
2018,4,17,14,15,472.0,296.0,0.55,13.35,659.5,489.7,373.61
2018,4,17,14,30,532.0,260.0,0.6,13.2,658.0,454.9,346.2
2018,4,17,14,45,508.0,253.0,0.65,13.05,618.0,401.61,304.13
2018,4,17,15,0,484.0,246.0,0.7,12.9,578.0,350.6,262.95
2018,4,17,15,15,492.0,225.5,0.7,12.9,545.0,301.21,221.16
2018,4,17,15,30,500.0,205.0,0.7,12.9,512.0,250.91,178.48
2018,4,17,15,45,503.5,187.0,0.75,12.3,476.0,200.87,138.22
2018,4,17,16,0,507.0,169.0,0.8,11.7,440.0,150.66,102.98
2018,4,17,16,15,463.0,160.5,0.8,11.35,389.5,107.16,89.35
2018,4,17,16,30,419.0,152.0,0.8,11.0,339.0,103.03,86.3
2018,4,17,16,45,366.0,139.0,0.8,10.6,288.0,95.69,80.24
2018,4,17,17,0,313.0,126.0,0.8,10.2,237.0,91.23,76.64
2018,4,17,17,15,282.0,108.5,0.8,9.8,196.5,79.68,66.56
2018,4,17,17,30,251.0,91.0,0.8,9.4,156.0,67.77,55.92
2018,4,17,17,45,217.5,73.5,0.8,9.0,120.5,55.48,44.66
2018,4,17,18,0,184.0,56.0,0.8,8.6,85.0,42.86,32.84
2018,4,17,18,15,123.5,39.0,0.8,8.35,55.5,30.19,20.54
2018,4,17,18,30,63.0,22.0,0.8,8.1,26.0,17.31,2.02
2018,4,17,18,45,31.5,11.0,0.8,7.85,13.0,9.39,0.0
2018,4,17,19,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.6,5.65,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,4,18,5,15,2.0,1.0,0.6,5.75,1.0,0.0,0.0
2018,4,18,5,30,4.0,2.0,0.6,5.9,2.0,0.0,0.0
2018,4,18,5,45,2.0,9.5,0.55,6.1,9.5,8.91,0.0
2018,4,18,6,0,0.0,17.0,0.5,6.3,17.0,14.02,4.83
2018,4,18,6,15,0.0,27.5,0.45,6.7,27.5,22.71,13.83
2018,4,18,6,30,0.0,38.0,0.4,7.1,38.0,31.41,21.83
2018,4,18,6,45,0.0,39.5,0.35,7.45,39.5,32.63,23.12
2018,4,18,7,0,0.0,41.0,0.3,7.8,41.0,33.87,24.28
2018,4,18,7,15,0.0,54.0,0.3,8.25,54.0,44.69,33.7
2018,4,18,7,30,0.0,67.0,0.3,8.7,67.0,55.53,42.95
2018,4,18,7,45,1.5,105.0,0.25,9.1,105.5,91.62,73.68
2018,4,18,8,0,3.0,143.0,0.2,9.5,144.0,129.36,104.87
2018,4,18,8,15,23.0,179.5,0.25,9.7,192.0,182.43,148.76
2018,4,18,8,30,43.0,216.0,0.3,9.9,240.0,254.56,206.63
2018,4,18,8,45,85.0,252.0,0.3,10.15,304.0,332.93,268.05
2018,4,18,9,0,127.0,288.0,0.3,10.4,368.0,433.03,343.44
2018,4,18,9,15,114.5,305.5,0.35,10.55,381.5,439.41,345.82
2018,4,18,9,30,102.0,323.0,0.4,10.7,395.0,423.57,332.95
2018,4,18,9,45,97.0,339.0,0.4,10.9,410.0,433.46,339.25
2018,4,18,10,0,92.0,355.0,0.4,11.1,425.0,442.73,344.82
2018,4,18,10,15,162.0,366.5,0.4,11.25,495.5,543.65,419.5
2018,4,18,10,30,232.0,378.0,0.4,11.4,566.0,622.23,475.04
2018,4,18,10,45,359.5,355.0,0.45,11.55,655.5,740.38,558.69
2018,4,18,11,0,487.0,332.0,0.5,11.7,745.0,852.82,634.86
2018,4,18,11,15,376.0,375.0,0.5,11.8,697.0,757.85,566.22
2018,4,18,11,30,265.0,418.0,0.5,11.9,649.0,681.55,511.64
2018,4,18,11,45,197.5,425.0,0.5,12.0,598.0,596.39,451.45
2018,4,18,12,0,130.0,432.0,0.5,12.1,547.0,530.61,403.56
2018,4,18,12,15,217.5,416.5,0.5,12.15,608.5,582.65,443.53
2018,4,18,12,30,305.0,401.0,0.5,12.2,670.0,640.12,484.78
2018,4,18,12,45,349.5,389.0,0.5,12.2,694.5,645.95,488.74
2018,4,18,13,0,394.0,377.0,0.5,12.2,719.0,647.34,490.07
2018,4,18,13,15,525.5,311.0,0.5,12.2,758.5,667.34,505.88
2018,4,18,13,30,657.0,245.0,0.5,12.2,798.0,668.91,507.77
2018,4,18,13,45,800.0,172.5,0.5,12.2,827.0,656.02,498.83
2018,4,18,14,0,943.0,100.0,0.5,12.2,856.0,627.95,477.63
2018,4,18,14,15,936.0,98.0,0.5,12.1,824.5,568.51,431.49
2018,4,18,14,30,929.0,96.0,0.5,12.0,793.0,507.88,383.02
2018,4,18,14,45,919.0,93.5,0.5,11.95,755.0,444.74,330.73
2018,4,18,15,0,909.0,91.0,0.5,11.9,717.0,381.3,276.42
2018,4,18,15,15,892.5,89.5,0.5,11.9,673.0,316.83,220.27
2018,4,18,15,30,876.0,88.0,0.5,11.9,629.0,253.36,165.25
2018,4,18,15,45,813.0,94.0,0.45,11.65,566.0,183.75,110.72
2018,4,18,16,0,750.0,100.0,0.4,11.4,503.0,127.4,75.38
2018,4,18,16,15,755.5,88.0,0.4,11.2,461.0,68.92,55.83
2018,4,18,16,30,761.0,76.0,0.4,11.0,419.0,61.34,49.51
2018,4,18,16,45,645.0,85.0,0.4,10.8,351.0,62.33,50.62
2018,4,18,17,0,529.0,94.0,0.4,10.6,283.0,69.58,57.29
2018,4,18,17,15,491.5,83.0,0.45,10.2,236.5,62.78,51.35
2018,4,18,17,30,454.0,72.0,0.5,9.8,190.0,55.66,44.98
2018,4,18,17,45,408.0,59.5,0.55,9.35,148.0,46.9,36.93
2018,4,18,18,0,362.0,47.0,0.6,8.9,106.0,37.76,28.31
2018,4,18,18,15,277.5,35.5,0.65,8.5,71.0,29.01,19.63
2018,4,18,18,30,193.0,24.0,0.7,8.1,36.0,18.73,4.23
2018,4,18,18,45,105.0,13.5,0.7,7.75,19.0,11.52,0.0
2018,4,18,19,0,17.0,3.0,0.7,7.4,2.0,0.0,0.0
2018,4,18,19,15,8.5,1.5,0.7,7.2,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,19,5,15,16.5,3.0,0.95,5.3,2.5,0.0,0.0
2018,4,19,5,30,33.0,6.0,0.9,5.8,5.0,0.0,0.0
2018,4,19,5,45,160.0,18.5,0.85,6.3,30.5,80.07,0.0
2018,4,19,6,0,287.0,31.0,0.8,6.8,56.0,194.56,141.02
2018,4,19,6,15,401.0,40.5,0.85,7.45,100.5,282.75,230.36
2018,4,19,6,30,515.0,50.0,0.9,8.1,145.0,382.23,317.03
2018,4,19,6,45,584.5,57.0,0.9,8.75,197.0,461.98,384.13
2018,4,19,7,0,654.0,64.0,0.9,9.4,249.0,547.14,452.1
2018,4,19,7,15,700.0,69.0,0.9,9.95,303.0,617.57,504.81
2018,4,19,7,30,746.0,74.0,0.9,10.5,357.0,685.9,552.7
2018,4,19,7,45,778.0,78.5,0.9,11.1,410.5,747.97,594.01
2018,4,19,8,0,810.0,83.0,0.9,11.7,464.0,809.66,633.6
2018,4,19,8,15,833.5,86.0,0.9,12.05,515.0,861.23,665.54
2018,4,19,8,30,857.0,89.0,0.9,12.4,566.0,911.0,695.61
2018,4,19,8,45,874.5,91.5,0.9,12.8,613.0,952.38,719.35
2018,4,19,9,0,892.0,94.0,0.9,13.2,660.0,980.18,733.94
2018,4,19,9,15,906.5,95.0,0.9,13.45,702.5,1010.64,750.76
2018,4,19,9,30,921.0,96.0,0.9,13.7,745.0,1037.76,765.29
2018,4,19,9,45,933.5,95.5,0.9,14.0,781.5,1057.58,775.05
2018,4,19,10,0,946.0,95.0,0.9,14.3,818.0,1073.61,782.59
2018,4,19,10,15,953.5,96.5,0.9,14.5,848.5,1082.86,786.32
2018,4,19,10,30,961.0,98.0,0.9,14.7,879.0,1087.94,787.71
2018,4,19,10,45,965.5,98.0,0.9,14.9,901.0,1084.14,783.79
2018,4,19,11,0,970.0,98.0,0.9,15.1,923.0,1076.15,777.57
2018,4,19,11,15,971.5,99.0,0.95,15.25,937.0,1062.07,769.05
2018,4,19,11,30,973.0,100.0,1.0,15.4,951.0,1043.9,758.11
2018,4,19,11,45,972.0,101.0,1.0,15.5,957.0,1019.37,742.34
2018,4,19,12,0,971.0,102.0,1.0,15.6,963.0,991.04,724.26
2018,4,19,12,15,968.0,103.5,1.0,15.7,961.0,957.79,703.06
2018,4,19,12,30,965.0,105.0,1.0,15.8,959.0,921.15,679.64
2018,4,19,12,45,959.0,106.0,1.0,15.85,948.0,878.43,652.23
2018,4,19,13,0,953.0,107.0,1.0,15.9,937.0,832.95,622.79
2018,4,19,13,15,949.0,106.5,1.05,15.95,920.0,785.06,591.83
2018,4,19,13,30,945.0,106.0,1.1,16.0,903.0,734.72,556.45
2018,4,19,13,45,938.0,105.5,1.1,16.0,878.5,680.29,516.56
2018,4,19,14,0,931.0,105.0,1.1,16.0,854.0,624.17,474.18
2018,4,19,14,15,922.5,103.5,1.1,15.95,822.0,565.02,428.18
2018,4,19,14,30,914.0,102.0,1.1,15.9,790.0,504.86,379.74
2018,4,19,14,45,903.5,100.0,1.05,15.85,752.5,442.79,327.86
2018,4,19,15,0,893.0,98.0,1.0,15.8,715.0,380.47,274.27
2018,4,19,15,15,879.0,95.5,1.0,15.8,672.0,316.86,218.94
2018,4,19,15,30,865.0,93.0,1.0,15.8,629.0,253.98,164.63
2018,4,19,15,45,845.5,90.5,1.0,15.5,581.5,184.96,109.2
2018,4,19,16,0,826.0,88.0,1.0,15.2,534.0,123.63,68.99
2018,4,19,16,15,800.0,85.0,1.0,14.95,483.0,67.31,53.65
2018,4,19,16,30,774.0,82.0,1.0,14.7,432.0,65.94,52.8
2018,4,19,16,45,739.5,77.5,0.95,14.4,379.5,63.3,50.72
2018,4,19,17,0,705.0,73.0,0.9,14.1,327.0,55.58,44.09
2018,4,19,17,15,654.5,68.0,1.0,13.6,274.5,52.52,41.54
2018,4,19,17,30,604.0,63.0,1.1,13.1,222.0,49.46,38.86
2018,4,19,17,45,528.5,55.0,1.15,12.55,172.0,43.81,33.69
2018,4,19,18,0,453.0,47.0,1.2,12.0,122.0,38.11,28.24
2018,4,19,18,15,335.5,36.5,1.2,11.6,81.5,29.99,20.27
2018,4,19,18,30,218.0,26.0,1.2,11.2,41.0,21.8,7.14
2018,4,19,18,45,114.0,14.0,1.25,10.8,21.5,11.95,0.0
2018,4,19,19,0,10.0,2.0,1.3,10.4,2.0,0.0,0.0
2018,4,19,19,15,5.0,1.0,1.3,10.25,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,20,5,15,18.5,2.5,1.35,8.65,2.5,0.0,0.0
2018,4,20,5,30,37.0,5.0,1.3,9.1,5.0,4.27,0.0
2018,4,20,5,45,166.5,18.0,1.2,9.55,31.5,82.32,0.0
2018,4,20,6,0,296.0,31.0,1.1,10.0,58.0,199.59,146.99
2018,4,20,6,15,401.5,40.5,1.0,10.75,102.0,283.09,228.78
2018,4,20,6,30,507.0,50.0,0.9,11.5,146.0,377.65,309.85
2018,4,20,6,45,574.0,56.5,0.8,12.2,196.5,454.7,373.28
2018,4,20,7,0,641.0,63.0,0.7,12.9,247.0,536.93,437.04
2018,4,20,7,15,685.0,68.5,0.65,13.45,300.0,605.84,487.14
2018,4,20,7,30,729.0,74.0,0.6,14.0,353.0,672.67,532.37
2018,4,20,7,45,759.5,77.5,0.6,14.55,404.5,731.54,570.66
2018,4,20,8,0,790.0,81.0,0.6,15.1,456.0,789.94,607.35
2018,4,20,8,15,812.0,85.0,0.55,15.65,506.0,840.61,636.74
2018,4,20,8,30,834.0,89.0,0.5,16.2,556.0,889.5,664.07
2018,4,20,8,45,851.0,91.5,0.5,16.75,602.0,929.7,686.09
2018,4,20,9,0,868.0,94.0,0.5,17.3,648.0,956.43,699.25
2018,4,20,9,15,883.5,95.0,0.5,17.55,690.0,987.34,715.95
2018,4,20,9,30,899.0,96.0,0.5,17.8,732.0,1015.05,730.46
2018,4,20,9,45,912.5,94.5,0.5,18.0,768.0,1034.43,739.96
2018,4,20,10,0,926.0,93.0,0.5,18.2,804.0,1050.16,747.4
2018,4,20,10,15,932.0,94.5,0.55,18.35,833.0,1057.82,751.49
2018,4,20,10,30,938.0,96.0,0.6,18.5,862.0,1061.42,753.38
2018,4,20,10,45,942.0,97.5,0.6,18.6,884.0,1058.87,750.64
2018,4,20,11,0,946.0,99.0,0.6,18.7,906.0,1052.19,745.64
2018,4,20,11,15,947.5,100.0,0.6,18.75,920.0,1038.42,736.65
2018,4,20,11,30,949.0,101.0,0.6,18.8,934.0,1020.65,725.44
2018,4,20,11,45,949.5,101.5,0.65,18.85,940.5,997.53,712.21
2018,4,20,12,0,950.0,102.0,0.7,18.9,947.0,970.65,696.65
2018,4,20,12,15,949.0,102.5,0.7,18.85,946.0,938.83,677.15
2018,4,20,12,30,948.0,103.0,0.7,18.8,945.0,903.6,655.45
2018,4,20,12,45,946.0,102.5,0.7,18.75,935.5,863.4,630.42
2018,4,20,13,0,944.0,102.0,0.7,18.7,926.0,820.23,603.26
2018,4,20,13,15,939.5,101.5,0.75,18.55,909.0,772.48,573.56
2018,4,20,13,30,935.0,101.0,0.8,18.4,892.0,722.38,539.47
2018,4,20,13,45,928.5,100.5,0.8,18.25,868.0,668.89,501.18
2018,4,20,14,0,922.0,100.0,0.8,18.1,844.0,613.7,460.37
2018,4,20,14,15,914.0,98.5,0.8,17.9,813.0,555.43,415.93
2018,4,20,14,30,906.0,97.0,0.8,17.7,782.0,496.14,368.99
2018,4,20,14,45,895.0,96.0,0.8,17.5,745.0,435.29,319.1
2018,4,20,15,0,884.0,95.0,0.8,17.3,708.0,374.25,267.41
2018,4,20,15,15,870.0,92.5,0.8,17.3,665.5,311.34,213.15
2018,4,20,15,30,856.0,90.0,0.8,17.3,623.0,249.17,159.92
2018,4,20,15,45,837.5,87.5,0.85,16.75,576.0,180.85,105.63
2018,4,20,16,0,819.0,85.0,0.9,16.2,529.0,120.26,66.31
2018,4,20,16,15,794.5,81.5,0.9,15.8,479.0,64.63,51.13
2018,4,20,16,30,770.0,78.0,0.9,15.4,429.0,62.83,49.91
2018,4,20,16,45,737.0,74.0,0.9,14.95,377.0,60.48,48.12
2018,4,20,17,0,704.0,70.0,0.9,14.5,325.0,58.09,46.24
2018,4,20,17,15,657.5,64.5,0.9,13.95,273.5,49.84,39.09
2018,4,20,17,30,611.0,59.0,0.9,13.4,222.0,46.3,36.0
2018,4,20,17,45,541.5,52.0,0.9,12.8,173.0,41.37,31.51
2018,4,20,18,0,472.0,45.0,0.9,12.2,124.0,36.41,26.77
2018,4,20,18,15,361.0,35.0,0.95,11.75,83.5,28.66,19.21
2018,4,20,18,30,250.0,25.0,1.0,11.3,43.0,20.83,7.68
2018,4,20,18,45,132.5,13.5,1.0,10.85,22.5,11.52,0.0
2018,4,20,19,0,15.0,2.0,1.0,10.4,2.0,0.0,0.0
2018,4,20,19,15,7.5,1.0,1.0,10.25,1.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,21,5,15,22.0,3.0,1.35,9.6,3.0,0.0,0.0
2018,4,21,5,30,44.0,6.0,1.3,10.1,6.0,20.38,0.0
2018,4,21,5,45,180.5,19.0,1.2,10.55,34.0,108.01,0.0
2018,4,21,6,0,317.0,32.0,1.1,11.0,62.0,210.27,157.26
2018,4,21,6,15,420.0,40.5,1.0,11.65,106.0,292.7,236.18
2018,4,21,6,30,523.0,49.0,0.9,12.3,150.0,385.62,315.55
2018,4,21,6,45,588.5,55.5,0.85,13.0,201.0,462.4,378.65
2018,4,21,7,0,654.0,62.0,0.8,13.7,252.0,544.24,442.21
2018,4,21,7,15,698.0,66.5,0.75,14.2,305.0,608.64,488.79
2018,4,21,7,30,742.0,71.0,0.7,14.7,358.0,678.88,536.62
2018,4,21,7,45,774.0,74.0,0.65,15.2,410.5,738.69,574.83
2018,4,21,8,0,806.0,77.0,0.6,15.7,463.0,798.13,611.35
2018,4,21,8,15,828.5,80.0,0.55,16.1,513.0,848.44,640.61
2018,4,21,8,30,851.0,83.0,0.5,16.5,563.0,887.32,661.6
2018,4,21,8,45,868.0,85.5,0.5,16.95,609.5,927.46,683.98
2018,4,21,9,0,885.0,88.0,0.5,17.4,656.0,964.91,704.25
2018,4,21,9,15,898.5,89.5,0.5,17.75,698.0,994.77,719.77
2018,4,21,9,30,912.0,91.0,0.5,18.1,740.0,1021.3,733.22
2018,4,21,9,45,922.5,92.5,0.45,18.45,776.5,1041.24,741.39
2018,4,21,10,0,933.0,94.0,0.4,18.8,813.0,1057.36,747.32
2018,4,21,10,15,939.0,95.5,0.4,19.0,842.0,1064.96,749.92
2018,4,21,10,30,945.0,97.0,0.4,19.2,871.0,1068.46,750.33
2018,4,21,10,45,949.0,98.5,0.4,19.45,893.5,1065.8,747.13
2018,4,21,11,0,953.0,100.0,0.4,19.7,916.0,1058.97,741.68
2018,4,21,11,15,955.5,101.5,0.45,19.85,931.0,1046.53,734.59
2018,4,21,11,30,958.0,103.0,0.5,20.0,946.0,1030.01,725.21
2018,4,21,11,45,958.5,104.0,0.5,20.1,953.0,1007.11,711.01
2018,4,21,12,0,959.0,105.0,0.5,20.2,960.0,980.41,694.6
2018,4,21,12,15,958.0,105.0,0.5,20.2,958.5,947.76,674.81
2018,4,21,12,30,957.0,105.0,0.5,20.2,957.0,911.71,652.88
2018,4,21,12,45,954.0,105.5,0.55,20.25,948.0,871.26,628.88
2018,4,21,13,0,951.0,106.0,0.6,20.3,939.0,827.87,602.67
2018,4,21,13,15,946.5,106.0,0.6,20.2,922.0,780.21,572.42
2018,4,21,13,30,942.0,106.0,0.6,20.1,905.0,730.17,538.1
2018,4,21,13,45,936.0,105.0,0.65,20.05,881.0,676.17,500.58
2018,4,21,14,0,930.0,104.0,0.7,20.0,857.0,620.41,460.35
2018,4,21,14,15,922.0,102.5,0.7,19.85,825.5,561.7,416.06
2018,4,21,14,30,914.0,101.0,0.7,19.7,794.0,501.94,369.27
2018,4,21,14,45,903.0,100.0,0.7,19.55,757.0,440.6,319.55
2018,4,21,15,0,892.0,99.0,0.7,19.4,720.0,379.07,268.01
2018,4,21,15,15,878.0,96.5,0.7,19.4,677.0,315.66,213.98
2018,4,21,15,30,864.0,94.0,0.7,19.4,634.0,252.99,160.95
2018,4,21,15,45,845.0,92.0,0.75,18.85,587.0,184.55,107.26
2018,4,21,16,0,826.0,90.0,0.8,18.3,540.0,123.81,68.5
2018,4,21,16,15,800.0,87.0,0.8,17.85,489.5,68.61,54.11
2018,4,21,16,30,774.0,84.0,0.8,17.4,439.0,67.3,53.38
2018,4,21,16,45,738.5,80.5,0.8,17.0,386.5,65.48,52.07
2018,4,21,17,0,703.0,77.0,0.8,16.6,334.0,58.34,46.05
2018,4,21,17,15,651.5,71.5,0.8,15.9,281.0,55.01,43.34
2018,4,21,17,30,600.0,66.0,0.8,15.2,228.0,51.66,40.48
2018,4,21,17,45,522.5,59.0,0.85,14.5,178.0,46.91,36.2
2018,4,21,18,0,445.0,52.0,0.9,13.8,128.0,42.2,31.7
2018,4,21,18,15,325.5,41.0,0.9,13.3,86.5,33.79,23.56
2018,4,21,18,30,206.0,30.0,0.9,12.8,45.0,23.32,10.17
2018,4,21,18,45,107.0,16.0,0.9,12.25,23.5,13.66,0.0
2018,4,21,19,0,8.0,2.0,0.9,11.7,2.0,0.0,0.0
2018,4,21,19,15,4.0,1.0,0.95,11.5,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,22,5,15,8.0,3.0,0.9,9.75,3.0,0.0,0.0
2018,4,22,5,30,16.0,6.0,0.9,10.1,6.0,10.67,0.0
2018,4,22,5,45,83.5,20.5,0.9,10.45,28.0,65.26,0.0
2018,4,22,6,0,151.0,35.0,0.9,10.8,50.0,136.57,102.85
2018,4,22,6,15,241.0,48.0,0.85,11.35,88.0,205.62,166.63
2018,4,22,6,30,331.0,61.0,0.8,11.9,126.0,285.1,235.34
2018,4,22,6,45,433.5,72.0,0.8,12.4,183.5,379.03,313.57
2018,4,22,7,0,536.0,83.0,0.8,12.9,241.0,488.76,400.5
2018,4,22,7,15,604.0,87.5,0.75,13.55,298.0,569.77,460.9
2018,4,22,7,30,672.0,92.0,0.7,14.2,355.0,654.52,520.35
2018,4,22,7,45,679.0,101.5,0.65,14.85,398.5,699.14,547.78
2018,4,22,8,0,686.0,111.0,0.6,15.5,442.0,741.79,573.28
2018,4,22,8,15,656.5,129.0,0.6,16.1,472.5,759.89,582.04
2018,4,22,8,30,627.0,147.0,0.6,16.7,503.0,773.0,587.63
2018,4,22,8,45,592.5,172.5,0.55,17.3,530.5,784.58,591.42
2018,4,22,9,0,558.0,198.0,0.5,17.9,558.0,783.64,586.31
2018,4,22,9,15,539.0,221.5,0.5,18.35,587.5,800.03,593.97
2018,4,22,9,30,520.0,245.0,0.5,18.8,617.0,812.74,598.94
2018,4,22,9,45,428.0,292.5,0.45,19.2,608.5,773.82,567.52
2018,4,22,10,0,336.0,340.0,0.4,19.6,600.0,711.97,522.04
2018,4,22,10,15,310.5,362.0,0.4,19.9,609.0,706.54,516.89
2018,4,22,10,30,285.0,384.0,0.4,20.2,618.0,698.99,509.66
2018,4,22,10,45,288.0,394.0,0.4,20.45,636.0,705.58,512.94
2018,4,22,11,0,291.0,404.0,0.4,20.7,654.0,710.33,514.87
2018,4,22,11,15,375.5,384.5,0.4,20.75,712.5,762.78,550.76
2018,4,22,11,30,460.0,365.0,0.4,20.8,771.0,826.0,591.81
2018,4,22,11,45,526.5,341.5,0.45,20.9,809.5,848.67,607.14
2018,4,22,12,0,593.0,318.0,0.5,21.0,848.0,865.83,619.43
2018,4,22,12,15,578.0,319.5,0.5,21.0,836.0,828.91,595.01
2018,4,22,12,30,563.0,321.0,0.5,21.0,824.0,790.51,570.14
2018,4,22,12,45,535.5,326.5,0.5,21.05,801.0,744.43,539.59
2018,4,22,13,0,508.0,332.0,0.5,21.1,778.0,698.32,508.65
2018,4,22,13,15,552.0,310.0,0.5,21.1,786.5,680.66,497.52
2018,4,22,13,30,596.0,288.0,0.5,21.1,795.0,657.88,482.04
2018,4,22,13,45,691.5,233.0,0.55,21.1,806.0,635.56,467.52
2018,4,22,14,0,787.0,178.0,0.6,21.1,817.0,601.51,443.5
2018,4,22,14,15,826.0,152.5,0.6,20.95,801.0,552.89,407.01
2018,4,22,14,30,865.0,127.0,0.6,20.8,785.0,498.42,364.57
2018,4,22,14,45,830.0,129.5,0.6,20.7,736.0,431.99,312.13
2018,4,22,15,0,795.0,132.0,0.6,20.6,687.0,368.35,260.5
2018,4,22,15,15,803.5,121.5,0.6,20.6,653.5,309.45,210.29
2018,4,22,15,30,812.0,111.0,0.6,20.6,620.0,248.86,158.82
2018,4,22,15,45,792.0,106.0,0.6,20.75,572.0,186.94,110.45
2018,4,22,16,0,772.0,101.0,0.6,20.9,524.0,127.28,72.38
2018,4,22,16,15,672.0,112.0,0.6,20.4,455.5,77.52,61.09
2018,4,22,16,30,572.0,123.0,0.6,19.9,387.0,86.28,69.03
2018,4,22,16,45,465.0,124.0,0.65,19.35,322.0,86.58,69.66
2018,4,22,17,0,358.0,125.0,0.7,18.8,257.0,87.43,70.77
2018,4,22,17,15,397.5,101.0,0.75,18.1,226.5,72.83,58.44
2018,4,22,17,30,437.0,77.0,0.8,17.4,196.0,57.36,45.09
2018,4,22,17,45,385.0,65.0,0.9,16.7,153.5,49.02,37.72
2018,4,22,18,0,333.0,53.0,1.0,16.0,111.0,40.44,29.89
2018,4,22,18,15,243.5,41.0,1.05,15.55,76.0,31.5,21.43
2018,4,22,18,30,154.0,29.0,1.1,15.1,41.0,22.43,10.19
2018,4,22,18,45,80.0,15.5,1.15,14.65,21.5,13.23,0.0
2018,4,22,19,0,6.0,2.0,1.2,14.2,2.0,0.0,0.0
2018,4,22,19,15,3.0,1.0,1.2,14.05,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,5,15,14.5,4.0,0.95,12.95,4.0,0.0,0.0
2018,4,23,5,30,29.0,8.0,0.9,13.2,8.0,16.89,0.0
2018,4,23,5,45,105.0,22.5,0.8,13.45,32.0,83.7,6.39
2018,4,23,6,0,181.0,37.0,0.7,13.7,56.0,152.55,115.16
2018,4,23,6,15,307.5,50.5,0.6,14.3,103.5,243.01,194.74
2018,4,23,6,30,434.0,64.0,0.5,14.9,151.0,350.05,283.39
2018,4,23,6,45,503.0,72.5,0.4,15.45,201.5,427.87,345.47
2018,4,23,7,0,572.0,81.0,0.3,16.0,252.0,510.85,408.19
2018,4,23,7,15,619.5,87.5,0.25,16.5,304.5,580.73,458.36
2018,4,23,7,30,667.0,94.0,0.2,17.0,357.0,652.68,506.89
2018,4,23,7,45,701.0,99.0,0.2,17.55,409.0,713.52,545.63
2018,4,23,8,0,735.0,104.0,0.2,18.1,461.0,774.36,583.13
2018,4,23,8,15,760.5,108.0,0.2,18.45,511.0,826.06,613.83
2018,4,23,8,30,786.0,112.0,0.2,18.8,561.0,870.9,639.45
2018,4,23,8,45,806.0,115.0,0.15,19.15,607.5,913.15,662.13
2018,4,23,9,0,826.0,118.0,0.1,19.5,654.0,952.88,682.87
2018,4,23,9,15,842.5,119.5,0.1,19.8,696.0,984.69,699.37
2018,4,23,9,30,859.0,121.0,0.1,20.1,738.0,1013.3,713.9
2018,4,23,9,45,872.5,122.0,0.1,20.45,774.5,1034.91,724.05
2018,4,23,10,0,886.0,123.0,0.1,20.8,811.0,1039.77,724.36
2018,4,23,10,15,893.0,124.0,0.1,20.95,839.5,1047.17,727.16
2018,4,23,10,30,900.0,125.0,0.1,21.1,868.0,1050.66,727.74
2018,4,23,10,45,905.5,126.5,0.1,21.3,890.5,1049.18,725.44
2018,4,23,11,0,911.0,128.0,0.1,21.5,913.0,1043.7,721.01
2018,4,23,11,15,913.5,128.5,0.1,21.55,926.5,1030.28,712.48
2018,4,23,11,30,916.0,129.0,0.1,21.6,940.0,1012.99,701.91
2018,4,23,11,45,916.5,129.5,0.1,21.65,946.5,990.05,688.07
2018,4,23,12,0,917.0,130.0,0.1,21.7,953.0,963.5,672.18
2018,4,23,12,15,918.5,129.0,0.15,21.7,952.5,932.97,654.81
2018,4,23,12,30,920.0,128.0,0.2,21.7,952.0,899.07,635.38
2018,4,23,12,45,919.0,126.0,0.2,21.7,942.5,859.03,611.13
2018,4,23,13,0,918.0,124.0,0.2,21.7,933.0,816.12,584.89
2018,4,23,13,15,914.0,123.0,0.2,21.65,916.0,769.2,554.93
2018,4,23,13,30,910.0,122.0,0.2,21.6,899.0,719.98,521.77
2018,4,23,13,45,904.0,121.0,0.2,21.5,875.0,667.44,485.44
2018,4,23,14,0,898.0,120.0,0.2,21.4,851.0,613.23,446.72
2018,4,23,14,15,889.0,118.0,0.25,21.25,819.0,555.26,404.54
2018,4,23,14,30,880.0,116.0,0.3,21.1,787.0,496.43,359.96
2018,4,23,14,45,868.5,114.0,0.3,20.95,750.0,436.03,312.02
2018,4,23,15,0,857.0,112.0,0.3,20.8,713.0,372.07,259.9
2018,4,23,15,15,842.5,109.5,0.3,20.8,670.5,309.71,207.81
2018,4,23,15,30,828.0,107.0,0.3,20.8,628.0,248.31,156.82
2018,4,23,15,45,808.5,103.5,0.3,20.6,581.0,186.69,109.2
2018,4,23,16,0,789.0,100.0,0.3,20.4,534.0,127.22,71.85
2018,4,23,16,15,762.5,96.5,0.35,20.1,484.0,74.83,58.8
2018,4,23,16,30,736.0,93.0,0.4,19.8,434.0,67.16,52.67
2018,4,23,16,45,700.0,88.5,0.4,19.5,382.0,65.06,51.13
2018,4,23,17,0,664.0,84.0,0.4,19.2,330.0,62.92,49.5
2018,4,23,17,15,615.0,77.0,0.45,18.5,278.0,58.71,46.09
2018,4,23,17,30,566.0,70.0,0.5,17.8,226.0,54.4,42.45
2018,4,23,17,45,494.5,61.5,0.55,17.05,177.0,48.61,37.34
2018,4,23,18,0,423.0,53.0,0.6,16.3,128.0,42.74,31.91
2018,4,23,18,15,317.5,41.5,0.7,15.75,87.5,33.99,23.62
2018,4,23,18,30,212.0,30.0,0.8,15.2,47.0,23.32,11.45
2018,4,23,18,45,112.0,16.0,0.9,14.65,24.5,13.66,0.0
2018,4,23,19,0,12.0,2.0,1.0,14.1,2.0,0.0,0.0
2018,4,23,19,15,6.0,1.0,1.0,13.95,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,24,5,15,11.5,4.0,0.6,12.2,4.0,0.0,0.0
2018,4,24,5,30,23.0,8.0,0.6,12.3,8.0,14.82,0.0
2018,4,24,5,45,70.5,22.5,0.6,12.4,29.0,63.34,14.78
2018,4,24,6,0,118.0,37.0,0.6,12.5,50.0,111.75,84.58
2018,4,24,6,15,166.0,54.5,0.5,12.85,83.0,162.73,130.93
2018,4,24,6,30,214.0,72.0,0.4,13.2,116.0,218.49,179.21
2018,4,24,6,45,250.5,89.5,0.35,13.55,155.0,271.6,223.77
2018,4,24,7,0,287.0,107.0,0.3,13.9,194.0,327.74,268.99
2018,4,24,7,15,383.5,114.5,0.25,14.5,253.5,434.18,351.46
2018,4,24,7,30,480.0,122.0,0.2,15.1,313.0,533.37,424.19
2018,4,24,7,45,436.5,149.5,0.2,15.75,341.0,549.31,431.54
2018,4,24,8,0,393.0,177.0,0.2,16.4,369.0,559.55,435.39
2018,4,24,8,15,400.0,196.5,0.2,16.75,409.5,600.25,462.26
2018,4,24,8,30,407.0,216.0,0.2,17.1,450.0,639.5,487.08
2018,4,24,8,45,443.0,223.5,0.25,17.45,496.5,691.34,521.47
2018,4,24,9,0,479.0,231.0,0.3,17.8,543.0,742.82,554.78
2018,4,24,9,15,478.5,247.0,0.3,17.95,575.5,766.96,568.17
2018,4,24,9,30,478.0,263.0,0.3,18.1,608.0,788.57,580.18
2018,4,24,9,45,497.5,272.0,0.35,18.25,646.0,820.22,600.12
2018,4,24,10,0,517.0,281.0,0.4,18.4,684.0,849.57,618.31
2018,4,24,10,15,531.0,288.5,0.4,18.5,715.5,869.22,629.37
2018,4,24,10,30,545.0,296.0,0.4,18.6,747.0,886.05,638.74
2018,4,24,10,45,572.5,293.0,0.4,18.65,778.0,902.67,648.65
2018,4,24,11,0,600.0,290.0,0.4,18.7,809.0,916.0,656.48
2018,4,24,11,15,646.5,274.0,0.4,18.75,841.5,935.13,668.49
2018,4,24,11,30,693.0,258.0,0.4,18.8,874.0,946.84,675.79
2018,4,24,11,45,781.5,209.0,0.4,18.8,908.5,960.52,684.57
2018,4,24,12,0,870.0,160.0,0.4,18.8,943.0,959.8,683.76
2018,4,24,12,15,865.5,162.0,0.4,18.85,940.0,926.86,663.1
2018,4,24,12,30,861.0,164.0,0.4,18.9,937.0,890.91,640.96
