Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,12,45,815.0,188.0,0.45,18.9,914.0,838.53,608.9
2018,4,24,13,0,769.0,212.0,0.5,18.9,891.0,791.0,577.67
2018,4,24,13,15,772.5,205.0,0.5,18.75,876.5,747.12,548.72
2018,4,24,13,30,776.0,198.0,0.5,18.6,862.0,700.84,517.26
2018,4,24,13,45,791.5,182.5,0.5,18.5,844.0,651.55,482.88
2018,4,24,14,0,807.0,167.0,0.5,18.4,826.0,601.44,446.59
2018,4,24,14,15,766.0,176.5,0.5,18.15,783.5,538.42,399.84
2018,4,24,14,30,725.0,186.0,0.5,17.9,741.0,478.38,353.99
2018,4,24,14,45,710.0,180.5,0.5,17.7,702.5,420.03,307.77
2018,4,24,15,0,695.0,175.0,0.5,17.5,664.0,362.56,260.81
2018,4,24,15,15,722.5,153.5,0.5,17.5,635.0,305.62,211.91
2018,4,24,15,30,750.0,132.0,0.5,17.5,606.0,245.16,159.97
2018,4,24,15,45,677.5,143.0,0.5,16.7,547.0,190.53,119.84
2018,4,24,16,0,605.0,154.0,0.5,15.9,488.0,144.85,93.75
2018,4,24,16,15,535.0,151.0,0.5,15.4,426.5,101.53,82.92
2018,4,24,16,30,465.0,148.0,0.5,14.9,365.0,100.36,82.51
2018,4,24,16,45,405.0,139.5,0.45,14.4,312.5,95.8,78.99
2018,4,24,17,0,345.0,131.0,0.4,13.9,260.0,91.14,75.31
2018,4,24,17,15,346.5,110.0,0.4,13.4,223.0,78.39,64.41
2018,4,24,17,30,348.0,89.0,0.4,12.9,186.0,64.96,52.69
2018,4,24,17,45,307.0,73.5,0.4,12.4,146.0,54.52,43.35
2018,4,24,18,0,266.0,58.0,0.4,11.9,106.0,43.7,33.41
2018,4,24,18,15,203.5,43.5,0.45,11.5,73.5,33.17,23.45
2018,4,24,18,30,141.0,29.0,0.5,11.1,41.0,22.37,11.54
2018,4,24,18,45,77.5,16.5,0.55,10.7,22.5,14.08,0.0
2018,4,24,19,0,14.0,4.0,0.6,10.3,4.0,0.0,0.0
2018,4,24,19,15,7.0,2.0,0.6,10.1,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,25,5,15,20.5,4.5,0.9,8.4,5.0,0.0,0.0
2018,4,25,5,30,41.0,9.0,0.8,8.8,10.0,21.93,0.0
2018,4,25,5,45,151.5,25.5,0.75,9.2,40.5,108.21,43.2
2018,4,25,6,0,262.0,42.0,0.7,9.6,71.0,195.61,152.89
2018,4,25,6,15,363.0,53.0,0.6,10.3,116.0,274.22,223.28
2018,4,25,6,30,464.0,64.0,0.5,11.0,161.0,367.5,301.58
2018,4,25,6,45,532.5,72.0,0.4,11.75,212.5,445.71,364.2
2018,4,25,7,0,601.0,80.0,0.3,12.5,264.0,529.0,427.14
2018,4,25,7,15,647.5,86.0,0.3,13.4,317.5,598.67,477.25
2018,4,25,7,30,694.0,92.0,0.3,14.3,371.0,670.25,525.37
2018,4,25,7,45,682.5,103.0,0.25,15.2,408.0,702.36,542.8
2018,4,25,8,0,671.0,114.0,0.2,16.1,445.0,731.02,557.79
2018,4,25,8,15,740.0,111.0,0.2,16.55,510.0,810.38,608.18
2018,4,25,8,30,809.0,108.0,0.2,17.0,575.0,886.0,653.55
2018,4,25,8,45,827.5,111.0,0.2,17.45,621.5,927.23,675.66
2018,4,25,9,0,846.0,114.0,0.2,17.9,668.0,965.82,696.3
2018,4,25,9,15,860.0,116.0,0.2,18.2,709.5,995.95,711.85
2018,4,25,9,30,874.0,118.0,0.2,18.5,751.0,1022.75,725.39
2018,4,25,9,45,885.0,119.5,0.25,18.8,787.0,1029.77,728.04
2018,4,25,10,0,896.0,121.0,0.3,19.1,823.0,1045.5,736.52
2018,4,25,10,15,902.5,123.0,0.3,19.25,851.5,1053.38,739.47
2018,4,25,10,30,909.0,125.0,0.3,19.4,880.0,1057.29,740.31
2018,4,25,10,45,914.0,126.0,0.3,19.55,902.0,1054.66,737.44
2018,4,25,11,0,919.0,127.0,0.3,19.7,924.0,1048.01,732.42
2018,4,25,11,15,922.0,128.0,0.35,19.75,938.5,1035.4,725.49
2018,4,25,11,30,925.0,129.0,0.4,19.8,953.0,1018.87,716.38
2018,4,25,11,45,925.5,129.0,0.4,19.8,958.5,995.21,702.01
2018,4,25,12,0,926.0,129.0,0.4,19.8,964.0,967.94,685.54
2018,4,25,12,15,927.0,127.5,0.4,19.8,963.0,936.26,666.36
2018,4,25,12,30,928.0,126.0,0.4,19.8,962.0,901.24,645.06
2018,4,25,12,45,928.0,124.0,0.4,19.8,953.0,861.77,620.83
2018,4,25,13,0,928.0,122.0,0.4,19.8,944.0,819.32,594.5
2018,4,25,13,15,923.5,121.0,0.4,19.7,926.5,771.7,563.73
2018,4,25,13,30,919.0,120.0,0.4,19.6,909.0,721.83,529.72
2018,4,25,13,45,913.0,118.5,0.45,19.45,884.5,668.56,493.12
2018,4,25,14,0,907.0,117.0,0.5,19.3,860.0,613.62,453.89
2018,4,25,14,15,898.5,116.0,0.5,19.1,829.0,556.37,410.91
2018,4,25,14,30,890.0,115.0,0.5,18.9,798.0,498.17,365.56
2018,4,25,14,45,879.0,112.5,0.5,18.65,760.5,437.16,316.51
2018,4,25,15,0,868.0,110.0,0.5,18.4,723.0,376.04,265.73
2018,4,25,15,15,853.5,108.0,0.5,18.4,680.5,309.86,209.99
2018,4,25,15,30,839.0,106.0,0.5,18.4,638.0,248.34,158.22
2018,4,25,15,45,819.0,103.0,0.5,17.85,590.5,186.51,110.08
2018,4,25,16,0,799.0,100.0,0.5,17.3,543.0,126.88,72.51
2018,4,25,16,15,772.5,96.0,0.5,17.0,492.0,74.43,59.22
2018,4,25,16,30,746.0,92.0,0.5,16.7,441.0,66.45,52.72
2018,4,25,16,45,710.5,87.5,0.5,16.35,389.0,64.31,51.14
2018,4,25,17,0,675.0,83.0,0.5,16.0,337.0,62.13,49.46
2018,4,25,17,15,625.0,77.0,0.55,15.2,284.5,58.63,46.65
2018,4,25,17,30,575.0,71.0,0.6,14.4,232.0,55.09,43.68
2018,4,25,17,45,502.0,63.0,0.6,13.6,182.5,49.71,38.9
2018,4,25,18,0,429.0,55.0,0.6,12.8,133.0,44.29,33.83
2018,4,25,18,15,321.0,43.5,0.6,12.25,91.5,35.57,25.51
2018,4,25,18,30,213.0,32.0,0.6,11.7,50.0,24.82,13.82
2018,4,25,18,45,115.5,18.0,0.6,11.1,27.0,15.36,0.0
2018,4,25,19,0,18.0,4.0,0.6,10.5,4.0,0.0,0.0
2018,4,25,19,15,9.0,2.0,0.6,10.4,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,26,5,15,3.0,3.0,0.7,8.0,3.0,0.0,0.0
2018,4,26,5,30,6.0,6.0,0.7,8.4,6.0,7.21,0.0
2018,4,26,5,45,5.5,17.5,0.7,8.75,18.0,17.97,4.32
2018,4,26,6,0,5.0,29.0,0.7,9.1,30.0,26.57,16.58
2018,4,26,6,15,16.5,46.5,0.65,9.55,50.0,53.87,40.81
2018,4,26,6,30,28.0,64.0,0.6,10.0,70.0,78.93,63.06
2018,4,26,6,45,40.5,85.0,0.6,10.45,96.0,109.78,89.95
2018,4,26,7,0,53.0,106.0,0.6,10.9,122.0,141.46,116.96
2018,4,26,7,15,59.0,127.0,0.6,11.35,148.0,169.27,139.93
2018,4,26,7,30,65.0,148.0,0.6,11.8,174.0,197.28,162.51
2018,4,26,7,45,87.0,169.5,0.6,12.25,209.5,238.97,196.12
2018,4,26,8,0,109.0,191.0,0.6,12.7,245.0,298.68,242.95
2018,4,26,8,15,216.5,200.5,0.6,13.1,321.5,423.22,340.63
2018,4,26,8,30,324.0,210.0,0.6,13.5,398.0,536.2,424.79
2018,4,26,8,45,481.0,189.0,0.6,13.85,493.0,687.19,533.42
2018,4,26,9,0,638.0,168.0,0.6,14.2,588.0,833.31,631.26
2018,4,26,9,15,708.0,157.5,0.6,14.55,650.5,900.4,671.14
2018,4,26,9,30,778.0,147.0,0.6,14.9,713.0,958.67,705.49
2018,4,26,9,45,832.0,132.0,0.6,15.25,763.0,1002.43,730.06
2018,4,26,10,0,886.0,117.0,0.6,15.6,813.0,1030.04,744.43
2018,4,26,10,15,894.0,118.0,0.6,15.85,842.0,1038.37,747.35
2018,4,26,10,30,902.0,119.0,0.6,16.1,871.0,1042.81,748.31
2018,4,26,10,45,907.0,120.5,0.6,16.3,893.0,1040.8,745.62
2018,4,26,11,0,912.0,122.0,0.6,16.5,915.0,1034.79,740.73
2018,4,26,11,15,915.5,122.5,0.65,16.6,929.5,1022.34,733.52
2018,4,26,11,30,919.0,123.0,0.7,16.7,944.0,1006.01,724.05
2018,4,26,11,45,921.0,123.0,0.7,16.8,951.0,983.97,709.99
2018,4,26,12,0,923.0,123.0,0.7,16.9,958.0,958.28,693.74
2018,4,26,12,15,923.5,122.5,0.7,16.85,957.0,927.28,674.53
2018,4,26,12,30,924.0,122.0,0.7,16.8,956.0,892.95,653.17
2018,4,26,12,45,922.5,121.5,0.75,16.8,947.5,853.85,629.36
2018,4,26,13,0,921.0,121.0,0.8,16.8,939.0,811.87,603.33
2018,4,26,13,15,918.0,119.5,0.8,16.65,922.0,765.26,572.31
2018,4,26,13,30,915.0,118.0,0.8,16.5,905.0,716.29,537.96
2018,4,26,13,45,909.5,116.5,0.8,16.4,881.0,663.61,499.84
2018,4,26,14,0,904.0,115.0,0.8,16.3,857.0,609.23,459.22
2018,4,26,14,15,896.5,113.5,0.8,16.15,826.5,552.35,415.39
2018,4,26,14,30,889.0,112.0,0.8,16.0,796.0,494.44,369.13
2018,4,26,14,45,878.5,110.0,0.85,15.8,759.5,434.2,319.76
2018,4,26,15,0,868.0,108.0,0.9,15.6,723.0,373.77,268.52
2018,4,26,15,15,854.0,105.5,0.9,15.6,680.5,307.3,211.38
2018,4,26,15,30,840.0,103.0,0.9,15.6,638.0,245.59,158.43
2018,4,26,15,45,821.0,100.5,0.9,15.05,591.5,184.34,109.86
2018,4,26,16,0,802.0,98.0,0.9,14.5,545.0,125.13,72.07
2018,4,26,16,15,777.5,94.5,0.9,14.1,495.0,73.32,59.0
2018,4,26,16,30,753.0,91.0,0.9,13.7,445.0,71.9,58.16
2018,4,26,16,45,719.5,86.0,0.9,13.35,393.0,63.29,50.85
2018,4,26,17,0,686.0,81.0,0.9,13.0,341.0,60.71,48.8
2018,4,26,17,15,639.0,75.0,0.9,12.5,289.0,57.17,45.86
2018,4,26,17,30,592.0,69.0,0.9,12.0,237.0,53.56,42.74
2018,4,26,17,45,522.0,61.5,0.9,11.45,187.5,48.52,38.18
2018,4,26,18,0,452.0,54.0,0.9,10.9,138.0,43.45,33.37
2018,4,26,18,15,345.0,43.5,0.85,10.5,96.0,35.56,25.74
2018,4,26,18,30,238.0,33.0,0.8,10.1,54.0,25.63,14.95
2018,4,26,18,45,130.5,19.0,0.8,9.7,29.5,16.22,0.0
2018,4,26,19,0,23.0,5.0,0.8,9.3,5.0,4.27,0.0
2018,4,26,19,15,11.5,2.5,0.8,9.2,2.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,4,27,5,15,36.0,6.5,0.45,9.0,7.5,0.0,0.0
2018,4,27,5,30,72.0,13.0,0.4,9.3,15.0,36.14,0.0
2018,4,27,5,45,197.0,27.0,0.4,9.55,47.0,130.3,73.28
2018,4,27,6,0,322.0,41.0,0.4,9.8,79.0,220.78,173.73
2018,4,27,6,15,411.5,50.0,0.4,10.1,123.5,297.97,242.36
2018,4,27,6,30,501.0,59.0,0.4,10.4,168.0,383.63,314.81
2018,4,27,6,45,325.0,76.0,0.4,10.75,154.0,314.09,260.19
2018,4,27,7,0,149.0,93.0,0.4,11.1,140.0,215.04,178.65
2018,4,27,7,15,75.5,91.0,0.45,11.35,115.0,151.29,125.08
2018,4,27,7,30,2.0,89.0,0.5,11.6,90.0,76.66,60.14
2018,4,27,7,45,165.0,123.5,0.5,11.9,206.0,278.76,231.65
2018,4,27,8,0,328.0,158.0,0.5,12.2,322.0,461.68,374.89
2018,4,27,8,15,209.0,191.0,0.5,12.45,299.5,404.92,325.14
2018,4,27,8,30,90.0,224.0,0.5,12.7,277.0,301.77,241.59
2018,4,27,8,45,217.0,241.0,0.5,12.9,381.5,477.34,378.4
2018,4,27,9,0,344.0,258.0,0.5,13.1,486.0,620.44,481.86
2018,4,27,9,15,336.0,288.0,0.5,13.3,521.5,649.91,498.49
2018,4,27,9,30,328.0,318.0,0.5,13.5,557.0,676.99,514.76
2018,4,27,9,45,219.5,327.5,0.5,13.7,491.0,558.14,427.23
2018,4,27,10,0,111.0,337.0,0.5,13.9,425.0,457.39,351.6
2018,4,27,10,15,77.5,341.0,0.5,14.0,403.5,404.42,312.1
2018,4,27,10,30,44.0,345.0,0.5,14.1,382.0,371.87,286.66
2018,4,27,10,45,53.5,352.5,0.5,14.2,398.5,385.82,297.18
2018,4,27,11,0,63.0,360.0,0.5,14.3,415.0,399.21,306.83
2018,4,27,11,15,41.0,324.5,0.55,14.35,360.5,339.17,261.56
2018,4,27,11,30,19.0,289.0,0.6,14.4,306.0,267.62,207.25
2018,4,27,11,45,26.5,318.0,0.6,14.45,342.0,312.81,242.07
2018,4,27,12,0,34.0,347.0,0.6,14.5,378.0,343.32,264.63
2018,4,27,12,15,76.0,370.0,0.6,14.45,439.0,396.84,305.33
2018,4,27,12,30,118.0,393.0,0.6,14.4,500.0,457.67,350.19
2018,4,27,12,45,124.5,415.0,0.6,14.4,527.0,472.12,359.85
2018,4,27,13,0,131.0,437.0,0.6,14.4,554.0,484.46,368.41
2018,4,27,13,15,128.0,428.5,0.6,14.3,541.0,462.34,352.33
2018,4,27,13,30,125.0,420.0,0.6,14.2,528.0,440.27,336.5
2018,4,27,13,45,140.0,411.0,0.6,14.1,529.0,428.91,328.56
2018,4,27,14,0,155.0,402.0,0.6,14.0,530.0,415.78,318.95
2018,4,27,14,15,192.5,380.5,0.6,13.9,533.5,402.8,309.2
2018,4,27,14,30,230.0,359.0,0.6,13.8,537.0,385.85,295.75
2018,4,27,14,45,301.5,324.5,0.65,13.7,546.0,366.19,279.16
2018,4,27,15,0,373.0,290.0,0.7,13.6,555.0,339.96,255.93
2018,4,27,15,15,378.5,271.0,0.7,13.6,526.0,298.73,221.49
2018,4,27,15,30,384.0,252.0,0.7,13.6,497.0,256.95,186.79
2018,4,27,15,45,454.5,213.5,0.7,13.3,483.0,205.89,143.56
2018,4,27,16,0,525.0,175.0,0.7,13.0,469.0,150.91,102.68
2018,4,27,16,15,537.0,153.5,0.7,12.75,430.5,102.82,84.9
2018,4,27,16,30,549.0,132.0,0.7,12.5,392.0,91.73,75.76
2018,4,27,16,45,565.0,115.5,0.7,12.25,356.5,82.61,68.1
2018,4,27,17,0,581.0,99.0,0.7,12.0,321.0,72.84,59.75
2018,4,27,17,15,539.0,93.0,0.7,11.65,275.0,70.03,57.49
2018,4,27,17,30,497.0,87.0,0.7,11.3,229.0,64.66,52.8
2018,4,27,17,45,430.0,76.0,0.7,10.95,181.0,57.03,45.9
2018,4,27,18,0,363.0,65.0,0.7,10.6,133.0,49.24,38.61
2018,4,27,18,15,266.5,51.5,0.7,10.35,93.0,39.31,29.12
2018,4,27,18,30,170.0,38.0,0.7,10.1,53.0,29.24,18.21
2018,4,27,18,45,92.0,21.5,0.65,9.8,29.0,18.35,0.0
2018,4,27,19,0,14.0,5.0,0.6,9.5,5.0,4.27,0.0
2018,4,27,19,15,7.0,2.5,0.6,9.55,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,5,15,0.0,1.5,0.55,9.0,1.5,0.0,0.0
2018,4,28,5,30,0.0,3.0,0.6,9.1,3.0,2.56,0.0
2018,4,28,5,45,0.0,9.5,0.6,9.2,9.5,7.8,0.0
2018,4,28,6,0,0.0,16.0,0.6,9.3,16.0,13.16,5.47
2018,4,28,6,15,0.0,26.0,0.6,9.45,26.0,21.43,12.91
2018,4,28,6,30,0.0,36.0,0.6,9.6,36.0,29.72,20.32
2018,4,28,6,45,0.0,46.0,0.6,9.75,46.0,38.03,27.66
2018,4,28,7,0,0.0,56.0,0.6,9.9,56.0,46.36,34.88
2018,4,28,7,15,1.0,63.5,0.65,10.0,64.0,53.33,40.85
2018,4,28,7,30,2.0,71.0,0.7,10.1,72.0,60.41,46.82
2018,4,28,7,45,2.0,70.5,0.7,10.25,71.5,60.08,46.34
2018,4,28,8,0,2.0,70.0,0.7,10.4,71.0,59.76,45.87
2018,4,28,8,15,5.0,113.5,0.7,10.6,116.5,100.5,80.18
2018,4,28,8,30,8.0,157.0,0.7,10.8,162.0,143.47,115.48
2018,4,28,8,45,5.5,150.5,0.75,10.95,154.0,134.49,107.45
2018,4,28,9,0,3.0,144.0,0.8,11.1,146.0,125.78,99.88
2018,4,28,9,15,4.5,156.0,0.8,11.3,159.0,137.91,109.58
2018,4,28,9,30,6.0,168.0,0.8,11.5,172.0,150.05,119.15
2018,4,28,9,45,8.0,192.0,0.8,11.7,198.0,173.66,137.89
2018,4,28,10,0,10.0,216.0,0.8,11.9,224.0,197.26,156.36
2018,4,28,10,15,55.0,274.5,0.8,12.1,320.5,313.1,248.27
2018,4,28,10,30,100.0,333.0,0.8,12.3,417.0,434.91,340.11
2018,4,28,10,45,121.5,332.0,0.8,12.5,436.5,451.32,351.29
2018,4,28,11,0,143.0,331.0,0.8,12.7,456.0,466.76,362.62
2018,4,28,11,15,77.0,274.5,0.8,12.8,342.0,341.42,266.95
2018,4,28,11,30,11.0,218.0,0.8,12.9,228.0,196.69,153.59
2018,4,28,11,45,11.0,225.5,0.85,13.05,235.5,202.55,158.75
2018,4,28,12,0,11.0,233.0,0.9,13.2,243.0,208.26,163.12
2018,4,28,12,15,42.0,297.5,0.9,13.25,335.5,300.55,235.54
2018,4,28,12,30,73.0,362.0,0.9,13.3,428.0,380.52,296.0
2018,4,28,12,45,45.5,310.0,0.9,13.35,351.0,306.34,238.73
2018,4,28,13,0,18.0,258.0,0.9,13.4,274.0,230.47,180.04
2018,4,28,13,15,18.0,271.0,0.9,13.3,287.0,239.62,187.64
2018,4,28,13,30,18.0,284.0,0.9,13.2,300.0,248.41,194.56
2018,4,28,13,45,40.5,297.5,0.9,13.15,331.5,272.91,213.97
2018,4,28,14,0,63.0,311.0,0.9,13.1,363.0,291.04,228.04
2018,4,28,14,15,117.5,333.5,0.9,12.95,426.0,329.29,257.31
2018,4,28,14,30,172.0,356.0,0.9,12.8,489.0,357.38,277.64
2018,4,28,14,45,141.5,330.5,0.9,12.65,436.5,310.75,241.48
2018,4,28,15,0,111.0,305.0,0.9,12.5,384.0,268.32,208.93
2018,4,28,15,15,140.0,292.0,0.9,12.5,385.5,254.14,196.5
2018,4,28,15,30,169.0,279.0,0.9,12.5,387.0,236.28,180.71
2018,4,28,15,45,250.0,246.5,0.9,12.1,393.5,203.72,151.71
2018,4,28,16,0,331.0,214.0,0.9,11.7,400.0,167.16,123.06
2018,4,28,16,15,394.5,184.5,0.9,11.45,386.5,119.71,100.01
2018,4,28,16,30,458.0,155.0,0.9,11.2,373.0,104.31,87.15
2018,4,28,16,45,379.0,147.5,0.9,10.95,314.0,100.3,84.05
2018,4,28,17,0,300.0,140.0,0.9,10.7,255.0,99.8,83.96
2018,4,28,17,15,319.0,117.5,0.85,10.4,223.5,85.89,71.88
2018,4,28,17,30,338.0,95.0,0.8,10.1,192.0,68.85,56.79
2018,4,28,17,45,283.5,80.0,0.8,9.85,150.5,58.82,47.72
2018,4,28,18,0,229.0,65.0,0.8,9.6,109.0,49.62,39.13
2018,4,28,18,15,167.5,49.0,0.75,9.45,76.0,37.74,27.9
2018,4,28,18,30,106.0,33.0,0.7,9.3,43.0,25.68,15.65
2018,4,28,18,45,56.5,18.5,0.7,9.15,23.5,14.58,0.0
2018,4,28,19,0,7.0,4.0,0.7,9.0,4.0,3.41,0.0
2018,4,28,19,15,3.5,2.0,0.7,8.9,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,5,15,16.5,4.5,0.6,8.15,5.0,0.0,0.0
2018,4,29,5,30,33.0,9.0,0.6,8.3,10.0,19.17,0.0
2018,4,29,5,45,27.0,21.0,0.6,8.45,23.0,36.32,20.13
2018,4,29,6,0,21.0,33.0,0.6,8.6,36.0,40.96,29.07
2018,4,29,6,15,70.5,49.5,0.65,8.9,64.5,92.98,74.96
2018,4,29,6,30,120.0,66.0,0.7,9.2,93.0,153.46,128.0
2018,4,29,6,45,86.0,91.5,0.7,9.5,113.5,156.01,130.14
2018,4,29,7,0,52.0,117.0,0.7,9.8,134.0,152.79,126.76
2018,4,29,7,15,58.0,132.0,0.7,10.2,154.0,173.09,143.62
2018,4,29,7,30,64.0,147.0,0.7,10.6,174.0,193.92,160.44
2018,4,29,7,45,35.5,142.5,0.7,11.0,158.0,165.43,135.33
2018,4,29,8,0,7.0,138.0,0.7,11.4,142.0,125.84,101.05
2018,4,29,8,15,5.5,123.0,0.75,11.75,126.0,109.67,87.28
2018,4,29,8,30,4.0,108.0,0.8,12.1,110.0,94.41,74.22
2018,4,29,8,45,17.0,172.5,0.8,12.45,183.5,165.81,133.06
2018,4,29,9,0,30.0,237.0,0.8,12.8,257.0,256.84,205.24
2018,4,29,9,15,53.5,268.5,0.8,13.05,307.0,311.66,247.52
2018,4,29,9,30,77.0,300.0,0.8,13.3,357.0,366.77,289.23
2018,4,29,9,45,69.0,294.5,0.8,13.5,347.0,351.05,275.89
2018,4,29,10,0,61.0,289.0,0.8,13.7,337.0,335.43,263.22
2018,4,29,10,15,60.5,287.0,0.8,13.8,336.0,330.93,259.43
2018,4,29,10,30,60.0,285.0,0.8,13.9,335.0,326.35,255.55
2018,4,29,10,45,67.5,327.5,0.85,14.05,385.5,373.72,291.03
2018,4,29,11,0,75.0,370.0,0.9,14.2,436.0,420.11,324.88
2018,4,29,11,15,130.0,348.5,0.9,14.25,465.0,465.29,359.35
2018,4,29,11,30,185.0,327.0,0.9,14.3,494.0,505.24,389.47
2018,4,29,11,45,246.5,309.0,0.9,14.4,533.0,535.19,412.2
2018,4,29,12,0,308.0,291.0,0.9,14.5,572.0,576.0,442.16
2018,4,29,12,15,316.5,330.5,0.9,14.55,619.0,591.34,451.89
2018,4,29,12,30,325.0,370.0,0.9,14.6,666.0,617.64,469.29
2018,4,29,12,45,429.5,321.0,0.95,14.65,708.0,647.13,492.1
2018,4,29,13,0,534.0,272.0,1.0,14.7,750.0,658.12,501.51
2018,4,29,13,15,705.0,201.5,1.0,14.65,820.5,689.84,525.51
2018,4,29,13,30,876.0,131.0,1.0,14.6,891.0,697.75,531.5
2018,4,29,13,45,673.0,188.0,1.0,14.6,762.5,578.9,443.25
2018,4,29,14,0,470.0,245.0,1.0,14.6,634.0,470.22,361.9
2018,4,29,14,15,567.5,219.5,1.0,14.55,672.0,467.62,358.6
2018,4,29,14,30,665.0,194.0,1.0,14.5,710.0,453.01,343.7
2018,4,29,14,45,748.0,155.5,1.05,14.4,710.5,410.94,306.81
2018,4,29,15,0,831.0,117.0,1.1,14.3,711.0,362.53,262.61
2018,4,29,15,15,841.0,106.5,1.1,14.3,677.5,302.53,209.33
2018,4,29,15,30,851.0,96.0,1.1,14.3,644.0,246.79,159.8
2018,4,29,15,45,835.0,93.0,1.1,14.0,598.0,179.15,105.62
2018,4,29,16,0,819.0,90.0,1.1,13.7,552.0,119.26,67.23
2018,4,29,16,15,797.5,86.0,1.1,13.45,502.5,67.29,53.87
2018,4,29,16,30,776.0,82.0,1.1,13.2,453.0,65.29,52.44
2018,4,29,16,45,745.0,78.0,1.1,13.0,401.5,63.07,50.71
2018,4,29,17,0,714.0,74.0,1.1,12.8,350.0,60.8,48.9
2018,4,29,17,15,670.0,69.5,1.1,12.4,298.5,53.15,42.27
2018,4,29,17,30,626.0,65.0,1.1,12.0,247.0,50.5,40.0
2018,4,29,17,45,561.0,58.0,1.1,11.6,197.0,45.72,35.68
2018,4,29,18,0,496.0,51.0,1.1,11.2,147.0,40.89,31.12
2018,4,29,18,15,368.0,42.0,1.1,10.75,101.5,34.04,24.52
2018,4,29,18,30,240.0,33.0,1.1,10.3,56.0,25.6,15.72
2018,4,29,18,45,138.5,20.0,1.05,9.85,31.5,15.6,0.0
2018,4,29,19,0,37.0,7.0,1.0,9.4,7.0,5.97,0.0
2018,4,29,19,15,18.5,3.5,1.0,9.25,3.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,30,5,15,8.0,6.0,1.1,7.65,6.5,0.0,0.0
2018,4,30,5,30,16.0,12.0,1.1,7.8,13.0,15.82,0.0
2018,4,30,5,45,53.0,28.5,1.1,7.95,35.0,58.81,37.62
2018,4,30,6,0,90.0,45.0,1.1,8.1,57.0,97.22,76.51
2018,4,30,6,15,62.0,59.5,1.1,8.45,69.5,101.62,82.3
2018,4,30,6,30,34.0,74.0,1.1,8.8,82.0,93.17,75.73
2018,4,30,6,45,24.0,87.5,1.05,9.2,94.0,100.74,82.37
2018,4,30,7,0,14.0,101.0,1.0,9.6,106.0,99.31,80.81
2018,4,30,7,15,21.5,125.0,1.0,10.1,133.5,127.96,105.07
2018,4,30,7,30,29.0,149.0,1.0,10.6,161.0,168.99,139.07
2018,4,30,7,45,70.0,184.0,0.95,11.05,218.5,240.23,197.91
2018,4,30,8,0,111.0,219.0,0.9,11.5,276.0,331.08,270.04
2018,4,30,8,15,187.0,236.5,0.9,11.95,343.0,418.3,338.03
2018,4,30,8,30,263.0,254.0,0.9,12.4,410.0,528.63,420.5
2018,4,30,8,45,312.0,265.0,0.85,12.85,464.0,591.07,464.0
2018,4,30,9,0,361.0,276.0,0.8,13.3,518.0,654.48,507.29
2018,4,30,9,15,388.0,286.5,0.8,13.55,560.5,696.24,534.72
2018,4,30,9,30,415.0,297.0,0.8,13.8,603.0,756.24,574.03
2018,4,30,9,45,481.0,282.5,0.8,14.05,653.5,808.91,609.08
2018,4,30,10,0,547.0,268.0,0.8,14.3,704.0,859.89,642.4
2018,4,30,10,15,624.0,243.0,0.8,14.5,757.0,915.21,678.35
2018,4,30,10,30,701.0,218.0,0.8,14.7,810.0,962.24,707.4
2018,4,30,10,45,790.0,179.5,0.8,14.85,862.0,993.19,725.29
2018,4,30,11,0,879.0,141.0,0.8,15.0,914.0,1015.81,738.06
2018,4,30,11,15,896.5,134.5,0.8,15.1,933.5,1010.29,733.45
2018,4,30,11,30,914.0,128.0,0.8,15.2,953.0,1000.67,726.81
2018,4,30,11,45,914.0,129.0,0.85,15.35,959.0,977.72,712.82
2018,4,30,12,0,914.0,130.0,0.9,15.5,965.0,951.24,696.71
2018,4,30,12,15,914.0,129.5,0.9,15.55,963.5,920.01,676.79
2018,4,30,12,30,914.0,129.0,0.9,15.6,962.0,885.55,654.75
2018,4,30,12,45,911.5,128.5,0.95,15.65,952.5,846.04,630.07
2018,4,30,13,0,909.0,128.0,1.0,15.7,943.0,803.8,603.25
2018,4,30,13,15,903.5,128.0,1.0,15.6,925.5,757.3,571.26
2018,4,30,13,30,898.0,128.0,1.0,15.5,908.0,708.68,536.52
2018,4,30,13,45,890.0,127.5,1.05,15.45,883.5,656.24,498.46
2018,4,30,14,0,882.0,127.0,1.1,15.4,859.0,602.37,458.0
2018,4,30,14,15,873.0,126.0,1.15,15.25,828.5,546.44,414.62
2018,4,30,14,30,864.0,125.0,1.2,15.1,798.0,489.68,368.89
2018,4,30,14,45,852.0,123.5,1.2,15.0,761.0,428.44,317.87
2018,4,30,15,0,840.0,122.0,1.2,14.9,724.0,368.61,266.46
2018,4,30,15,15,825.5,119.0,1.2,14.9,682.0,307.37,213.17
2018,4,30,15,30,811.0,116.0,1.2,14.9,640.0,247.15,161.38
2018,4,30,15,45,790.5,113.0,1.25,14.4,593.0,187.39,114.13
2018,4,30,16,0,770.0,110.0,1.3,13.9,546.0,129.92,77.67
2018,4,30,16,15,744.0,106.0,1.3,13.6,496.5,73.73,59.46
2018,4,30,16,30,718.0,102.0,1.3,13.3,447.0,72.44,58.69
2018,4,30,16,45,683.5,97.0,1.35,13.05,395.5,70.27,57.04
2018,4,30,17,0,649.0,92.0,1.4,12.8,344.0,68.03,55.31
2018,4,30,17,15,601.0,85.5,1.4,12.35,292.5,64.45,52.36
2018,4,30,17,30,553.0,79.0,1.4,11.9,241.0,60.8,49.24
2018,4,30,17,45,460.5,71.5,1.4,11.45,188.5,55.96,44.88
2018,4,30,18,0,368.0,64.0,1.4,11.0,136.0,48.46,37.91
2018,4,30,18,15,264.5,50.5,1.4,10.55,94.5,38.49,28.5
2018,4,30,18,30,161.0,37.0,1.4,10.1,53.0,28.39,18.25
2018,4,30,18,45,88.5,22.0,1.4,9.7,30.0,17.22,0.0
2018,4,30,19,0,16.0,7.0,1.4,9.3,7.0,5.97,0.0
2018,4,30,19,15,8.0,3.5,1.4,9.15,3.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,5,15,48.5,8.5,1.25,6.75,10.5,7.26,0.0
2018,5,1,5,30,97.0,17.0,1.2,7.3,21.0,48.31,0.0
2018,5,1,5,45,219.5,31.0,1.1,7.85,56.0,148.05,104.58
2018,5,1,6,0,342.0,45.0,1.0,8.4,91.0,233.91,188.24
2018,5,1,6,15,429.5,54.5,1.0,9.0,137.5,311.57,257.08
2018,5,1,6,30,517.0,64.0,1.0,9.6,184.0,397.5,330.16
2018,5,1,6,45,576.0,71.0,1.0,10.15,235.0,470.58,390.05
2018,5,1,7,0,635.0,78.0,1.0,10.7,286.0,547.77,450.42
2018,5,1,7,15,676.5,83.5,1.0,11.25,339.0,614.14,499.81
2018,5,1,7,30,718.0,89.0,1.0,11.8,392.0,681.95,546.91
2018,5,1,7,45,747.5,92.5,0.95,12.35,443.0,738.57,583.53
2018,5,1,8,0,777.0,96.0,0.9,12.9,494.0,790.65,615.74
2018,5,1,8,15,798.5,100.0,0.9,13.35,543.5,839.61,645.86
2018,5,1,8,30,820.0,104.0,0.9,13.8,593.0,886.73,674.07
2018,5,1,8,45,836.5,106.5,0.9,14.2,638.0,925.28,696.16
2018,5,1,9,0,853.0,109.0,0.9,14.6,683.0,961.1,716.26
2018,5,1,9,15,867.0,110.5,0.9,15.0,724.0,978.78,724.44
2018,5,1,9,30,881.0,112.0,0.9,15.4,765.0,1004.4,738.02
2018,5,1,9,45,893.0,112.5,0.85,15.75,800.5,1023.52,746.34
2018,5,1,10,0,905.0,113.0,0.8,16.1,836.0,1039.0,752.43
2018,5,1,10,15,911.0,115.0,0.8,16.35,864.5,1046.24,754.91
2018,5,1,10,30,917.0,117.0,0.8,16.6,893.0,1049.51,755.19
2018,5,1,10,45,920.5,118.5,0.8,16.9,914.0,1045.76,751.18
2018,5,1,11,0,924.0,120.0,0.8,17.2,935.0,1038.01,744.95
2018,5,1,11,15,927.0,120.0,0.8,17.4,948.5,1024.33,735.51
2018,5,1,11,30,930.0,120.0,0.8,17.6,962.0,1006.79,723.87
2018,5,1,11,45,932.0,120.5,0.8,17.75,969.0,985.0,709.84
2018,5,1,12,0,934.0,121.0,0.8,17.9,976.0,959.52,693.59
2018,5,1,12,15,935.5,119.0,0.8,18.0,974.5,927.76,673.53
2018,5,1,12,30,937.0,117.0,0.8,18.1,973.0,892.66,651.32
2018,5,1,12,45,937.0,115.5,0.8,18.2,964.5,853.6,626.44
2018,5,1,13,0,937.0,114.0,0.8,18.3,956.0,811.56,599.42
2018,5,1,13,15,933.5,113.0,0.85,18.25,939.0,764.65,568.84
2018,5,1,13,30,930.0,112.0,0.9,18.2,922.0,715.39,534.78
2018,5,1,13,45,924.5,110.5,0.9,18.15,897.5,662.36,496.33
2018,5,1,14,0,919.0,109.0,0.9,18.1,873.0,607.6,455.38
2018,5,1,14,15,911.5,107.0,0.9,17.95,842.0,549.94,411.03
2018,5,1,14,30,904.0,105.0,0.9,17.8,811.0,491.27,364.24
2018,5,1,14,45,894.0,103.0,0.95,17.65,774.0,430.84,314.69
2018,5,1,15,0,884.0,101.0,1.0,17.5,737.0,370.18,263.27
2018,5,1,15,15,871.0,99.0,1.0,17.5,695.0,308.74,210.12
2018,5,1,15,30,858.0,97.0,1.0,17.5,653.0,247.92,158.17
2018,5,1,15,45,840.0,94.0,1.05,16.95,606.0,179.67,104.58
2018,5,1,16,0,822.0,91.0,1.1,16.4,559.0,119.49,66.74
2018,5,1,16,15,796.5,88.5,1.1,16.0,508.5,68.92,54.71
2018,5,1,16,30,771.0,86.0,1.1,15.6,458.0,68.03,54.3
2018,5,1,16,45,737.5,82.0,1.1,15.15,406.0,65.9,52.73
2018,5,1,17,0,704.0,78.0,1.1,14.7,354.0,58.4,46.38
2018,5,1,17,15,657.0,73.5,1.1,14.15,302.0,55.86,44.36
2018,5,1,17,30,610.0,69.0,1.1,13.6,250.0,53.32,42.25
2018,5,1,17,45,540.5,62.5,1.1,13.05,200.0,49.05,38.45
2018,5,1,18,0,471.0,56.0,1.1,12.5,150.0,44.78,34.45
2018,5,1,18,15,368.5,46.5,1.1,11.95,107.0,37.79,27.77
2018,5,1,18,30,266.0,37.0,1.1,11.4,64.0,28.68,18.57
2018,5,1,18,45,152.5,23.0,1.1,10.9,36.5,17.92,0.0
2018,5,1,19,0,39.0,9.0,1.1,10.4,9.0,7.68,0.0
2018,5,1,19,15,19.5,4.5,1.1,10.3,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,2,5,15,70.5,9.0,0.5,8.9,12.0,7.68,0.0
2018,5,2,5,30,141.0,18.0,0.5,9.6,24.0,64.5,0.0
2018,5,2,5,45,269.0,30.0,0.45,10.25,60.0,167.67,119.98
2018,5,2,6,0,397.0,42.0,0.4,10.9,96.0,257.01,203.98
2018,5,2,6,15,478.0,50.0,0.35,11.5,142.5,332.09,268.95
2018,5,2,6,30,559.0,58.0,0.3,12.1,189.0,414.78,337.02
2018,5,2,6,45,611.0,64.5,0.3,12.65,240.0,484.58,392.28
2018,5,2,7,0,663.0,71.0,0.3,13.2,291.0,557.85,447.48
2018,5,2,7,15,699.5,76.5,0.25,13.7,343.0,621.64,492.17
2018,5,2,7,30,736.0,82.0,0.2,14.2,395.0,682.75,531.9
2018,5,2,7,45,762.0,86.5,0.2,14.7,446.0,738.51,567.09
2018,5,2,8,0,788.0,91.0,0.2,15.2,497.0,793.44,600.67
2018,5,2,8,15,806.5,95.0,0.2,15.6,545.0,840.01,628.0
2018,5,2,8,30,825.0,99.0,0.2,16.0,593.0,884.56,653.51
2018,5,2,8,45,838.5,102.5,0.2,16.4,637.5,921.53,673.7
2018,5,2,9,0,852.0,106.0,0.2,16.8,682.0,955.64,691.91
2018,5,2,9,15,862.0,109.5,0.2,17.1,721.5,971.77,699.02
2018,5,2,9,30,872.0,113.0,0.2,17.4,761.0,995.54,711.22
2018,5,2,9,45,879.5,115.5,0.2,17.7,795.0,1012.2,718.9
2018,5,2,10,0,887.0,118.0,0.2,18.0,829.0,1025.14,724.49
2018,5,2,10,15,892.5,120.5,0.2,18.2,857.0,1032.25,726.99
2018,5,2,10,30,898.0,123.0,0.2,18.4,885.0,1035.45,727.35
2018,5,2,10,45,900.5,125.5,0.25,18.6,905.5,1031.72,724.81
2018,5,2,11,0,903.0,128.0,0.3,18.8,926.0,1024.05,720.21
2018,5,2,11,15,904.5,129.0,0.3,18.9,939.0,1010.06,711.1
2018,5,2,11,30,906.0,130.0,0.3,19.0,952.0,992.32,699.91
2018,5,2,11,45,905.5,131.0,0.35,19.1,957.5,969.06,686.56
2018,5,2,12,0,905.0,132.0,0.4,19.2,963.0,942.34,671.13
2018,5,2,12,15,909.5,129.0,0.4,19.25,963.0,913.04,653.13
2018,5,2,12,30,914.0,126.0,0.4,19.3,963.0,880.33,632.94
2018,5,2,12,45,919.0,120.5,0.4,19.35,955.0,842.52,609.42
2018,5,2,13,0,924.0,115.0,0.4,19.4,947.0,801.49,583.67
2018,5,2,13,15,919.0,115.0,0.4,19.35,930.0,754.99,553.07
2018,5,2,13,30,914.0,115.0,0.4,19.3,913.0,706.3,519.46
2018,5,2,13,45,907.0,114.5,0.45,19.25,888.5,653.99,483.01
2018,5,2,14,0,900.0,114.0,0.5,19.2,864.0,600.14,444.07
2018,5,2,14,15,891.0,113.0,0.5,19.05,833.0,543.57,401.29
2018,5,2,14,30,882.0,112.0,0.5,18.9,802.0,486.16,356.25
2018,5,2,14,45,870.5,110.5,0.5,18.75,765.0,426.81,308.17
2018,5,2,15,0,859.0,109.0,0.5,18.6,728.0,367.41,258.55
2018,5,2,15,15,845.5,106.0,0.5,18.6,686.0,301.49,203.09
2018,5,2,15,30,832.0,103.0,0.5,18.6,644.0,240.57,151.95
2018,5,2,15,45,815.0,99.5,0.55,18.05,598.0,179.9,104.98
2018,5,2,16,0,798.0,96.0,0.6,17.5,552.0,121.05,68.39
2018,5,2,16,15,778.0,91.5,0.6,17.15,503.5,70.69,55.92
2018,5,2,16,30,758.0,87.0,0.6,16.8,455.0,68.51,54.43
2018,5,2,16,45,730.0,82.5,0.6,16.4,404.5,66.11,52.63
2018,5,2,17,0,702.0,78.0,0.6,16.0,354.0,58.31,46.05
2018,5,2,17,15,661.5,72.5,0.55,15.45,303.0,55.09,43.46
2018,5,2,17,30,621.0,67.0,0.5,14.9,252.0,51.8,40.7
2018,5,2,17,45,562.0,60.0,0.5,14.35,203.0,47.12,36.56
2018,5,2,18,0,503.0,53.0,0.5,13.8,154.0,42.37,32.17
2018,5,2,18,15,408.5,43.5,0.5,13.25,110.5,35.26,25.47
2018,5,2,18,30,314.0,34.0,0.5,12.7,67.0,28.06,18.11
2018,5,2,18,45,187.5,21.5,0.5,12.1,38.5,17.89,0.0
2018,5,2,19,0,61.0,9.0,0.5,11.5,10.0,7.68,0.0
2018,5,2,19,15,30.5,4.5,0.5,11.3,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,3,5,15,0.0,4.5,0.75,9.4,4.5,3.84,0.0
2018,5,3,5,30,0.0,9.0,0.7,9.9,9.0,7.4,0.0
2018,5,3,5,45,1.5,22.5,0.6,10.35,22.5,19.2,9.51
2018,5,3,6,0,3.0,36.0,0.5,10.8,36.0,31.89,21.45
2018,5,3,6,15,45.5,54.5,0.5,11.25,65.0,76.33,60.27
2018,5,3,6,30,88.0,73.0,0.5,11.7,94.0,131.43,108.06
2018,5,3,6,45,152.0,99.0,0.5,12.1,145.5,204.83,170.4
2018,5,3,7,0,216.0,125.0,0.5,12.5,197.0,297.15,245.83
2018,5,3,7,15,267.0,141.5,0.45,13.0,245.5,361.37,295.95
2018,5,3,7,30,318.0,158.0,0.4,13.5,294.0,429.31,347.24
2018,5,3,7,45,487.0,141.5,0.4,13.95,379.5,575.53,457.12
2018,5,3,8,0,656.0,125.0,0.4,14.4,465.0,725.76,561.61
2018,5,3,8,15,736.0,114.5,0.4,14.85,530.0,804.98,610.83
2018,5,3,8,30,816.0,104.0,0.4,15.3,595.0,881.36,657.47
2018,5,3,8,45,750.5,135.0,0.4,15.75,613.0,881.63,653.46
2018,5,3,9,0,685.0,166.0,0.4,16.2,631.0,869.63,642.88
2018,5,3,9,15,777.5,140.5,0.4,16.45,697.5,934.82,682.98
2018,5,3,9,30,870.0,115.0,0.4,16.7,764.0,994.65,717.52
2018,5,3,9,45,886.0,113.5,0.4,17.0,800.5,1015.34,727.18
2018,5,3,10,0,902.0,112.0,0.4,17.3,837.0,1032.53,735.38
2018,5,3,10,15,902.0,116.5,0.4,17.45,863.0,1036.34,735.95
2018,5,3,10,30,902.0,121.0,0.4,17.6,889.0,1036.13,734.44
2018,5,3,10,45,910.5,120.5,0.4,17.75,911.5,1035.29,732.76
2018,5,3,11,0,919.0,120.0,0.4,17.9,934.0,1030.48,728.8
2018,5,3,11,15,924.5,119.0,0.45,17.95,949.0,1018.28,722.02
2018,5,3,11,30,930.0,118.0,0.5,18.0,964.0,1002.19,713.03
2018,5,3,11,45,930.0,118.5,0.5,18.1,969.5,978.6,698.21
2018,5,3,12,0,930.0,119.0,0.5,18.2,975.0,951.45,681.31
2018,5,3,12,15,905.5,134.0,0.5,18.15,966.5,912.74,657.53
2018,5,3,12,30,881.0,149.0,0.5,18.1,958.0,871.6,632.15
2018,5,3,12,45,818.0,185.5,0.5,18.1,931.0,826.89,603.6
2018,5,3,13,0,755.0,222.0,0.5,18.1,904.0,777.49,569.48
2018,5,3,13,15,700.0,249.0,0.5,18.0,872.0,721.88,531.33
2018,5,3,13,30,645.0,276.0,0.5,17.9,840.0,667.78,493.53
2018,5,3,13,45,646.5,264.5,0.5,17.85,817.0,620.57,460.42
2018,5,3,14,0,648.0,253.0,0.5,17.8,794.0,571.94,425.17
2018,5,3,14,15,685.0,222.0,0.5,17.65,776.0,524.68,389.9
2018,5,3,14,30,722.0,191.0,0.5,17.5,758.0,472.49,349.29
2018,5,3,14,45,749.5,168.0,0.5,17.35,732.5,417.94,305.01
2018,5,3,15,0,777.0,145.0,0.5,17.2,707.0,363.97,259.22
2018,5,3,15,15,797.5,128.5,0.5,17.2,676.5,305.51,208.71
2018,5,3,15,30,818.0,112.0,0.5,17.2,646.0,244.04,155.95
2018,5,3,15,45,625.5,156.5,0.55,16.85,547.5,188.36,120.25
2018,5,3,16,0,433.0,201.0,0.6,16.5,449.0,158.79,110.73
2018,5,3,16,15,362.5,197.0,0.65,16.2,392.0,133.13,109.39
2018,5,3,16,30,292.0,193.0,0.7,15.9,335.0,130.51,107.79
2018,5,3,16,45,394.0,151.0,0.7,15.6,320.5,102.27,84.05
2018,5,3,17,0,496.0,109.0,0.7,15.3,306.0,77.57,63.0
2018,5,3,17,15,548.5,90.5,0.7,14.75,279.5,67.46,54.47
2018,5,3,17,30,601.0,72.0,0.7,14.2,253.0,55.42,44.0
2018,5,3,17,45,535.0,65.0,0.75,13.7,203.5,50.86,39.98
2018,5,3,18,0,469.0,58.0,0.8,13.2,154.0,46.27,35.72
2018,5,3,18,15,372.5,48.0,0.8,12.75,111.0,38.92,28.76
2018,5,3,18,30,276.0,38.0,0.8,12.3,68.0,29.44,19.43
2018,5,3,18,45,161.5,23.5,0.8,11.85,39.0,18.3,1.65
2018,5,3,19,0,47.0,9.0,0.8,11.4,10.0,7.68,0.0
2018,5,3,19,15,23.5,4.5,0.8,11.3,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,4,5,15,70.5,11.0,0.85,9.45,14.5,29.99,0.0
2018,5,4,5,30,141.0,22.0,0.8,10.0,29.0,85.85,0.0
2018,5,4,5,45,231.0,34.0,0.75,10.6,60.5,155.51,114.7
2018,5,4,6,0,321.0,46.0,0.7,11.2,92.0,223.31,178.57
2018,5,4,6,15,375.5,58.0,0.65,11.75,133.0,283.06,231.36
2018,5,4,6,30,430.0,70.0,0.6,12.3,174.0,348.3,286.43
2018,5,4,6,45,541.5,74.0,0.55,12.9,236.5,451.27,368.61
2018,5,4,7,0,653.0,78.0,0.5,13.5,299.0,558.56,449.68
2018,5,4,7,15,668.0,86.5,0.45,14.1,344.5,609.95,485.0
2018,5,4,7,30,683.0,95.0,0.4,14.7,390.0,660.51,517.86
2018,5,4,7,45,686.0,106.0,0.35,15.25,433.0,703.24,543.8
2018,5,4,8,0,689.0,117.0,0.3,15.8,476.0,743.62,567.39
2018,5,4,8,15,711.5,122.5,0.3,16.5,524.0,792.17,596.33
2018,5,4,8,30,734.0,128.0,0.3,17.2,572.0,839.24,623.41
2018,5,4,8,45,657.0,166.0,0.3,17.85,585.5,828.49,612.36
2018,5,4,9,0,580.0,204.0,0.3,18.5,599.0,808.49,595.68
2018,5,4,9,15,581.5,220.5,0.3,18.85,636.0,829.28,607.29
2018,5,4,9,30,583.0,237.0,0.3,19.2,673.0,854.75,620.99
2018,5,4,9,45,583.0,253.0,0.35,19.5,706.0,875.22,632.39
2018,5,4,10,0,583.0,269.0,0.4,19.8,739.0,892.59,641.93
2018,5,4,10,15,583.5,282.5,0.35,20.05,766.5,904.72,646.43
2018,5,4,10,30,584.0,296.0,0.3,20.3,794.0,913.7,649.07
2018,5,4,10,45,596.5,299.0,0.3,20.55,818.5,920.83,652.13
2018,5,4,11,0,609.0,302.0,0.3,20.8,843.0,926.13,654.09
2018,5,4,11,15,603.0,313.0,0.3,20.95,855.5,915.32,646.05
2018,5,4,11,30,597.0,324.0,0.3,21.1,868.0,902.86,637.28
2018,5,4,11,45,599.5,325.0,0.3,21.25,874.5,885.97,626.16
2018,5,4,12,0,602.0,326.0,0.3,21.4,881.0,866.22,613.29
2018,5,4,12,15,612.5,319.5,0.35,21.5,883.5,842.53,599.24
2018,5,4,12,30,623.0,313.0,0.4,21.6,886.0,817.39,584.05
2018,5,4,12,45,635.0,302.0,0.4,21.65,881.0,786.85,564.47
2018,5,4,13,0,647.0,291.0,0.4,21.7,876.0,753.41,542.7
