Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,13,15,616.0,297.5,0.4,21.6,846.5,700.89,507.58
2018,5,4,13,30,585.0,304.0,0.4,21.5,817.0,650.49,473.34
2018,5,4,13,45,625.0,274.5,0.45,21.45,809.5,614.34,449.29
2018,5,4,14,0,665.0,245.0,0.5,21.4,802.0,574.17,421.04
2018,5,4,14,15,686.5,222.0,0.5,21.15,779.0,524.54,384.56
2018,5,4,14,30,708.0,199.0,0.5,20.9,756.0,471.66,344.21
2018,5,4,14,45,754.5,166.5,0.55,20.7,735.5,417.99,301.34
2018,5,4,15,0,801.0,134.0,0.6,20.5,715.0,362.63,254.83
2018,5,4,15,15,814.5,119.5,0.6,20.5,681.0,302.58,203.62
2018,5,4,15,30,828.0,105.0,0.6,20.5,647.0,240.38,150.95
2018,5,4,15,45,820.0,101.5,0.6,19.8,606.0,181.34,105.21
2018,5,4,16,0,812.0,98.0,0.6,19.1,565.0,122.96,69.11
2018,5,4,16,15,792.0,93.5,0.65,18.65,516.0,72.19,56.84
2018,5,4,16,30,772.0,89.0,0.7,18.2,467.0,70.05,55.42
2018,5,4,16,45,743.0,84.5,0.7,17.75,416.0,67.67,53.66
2018,5,4,17,0,714.0,80.0,0.7,17.3,365.0,59.74,47.04
2018,5,4,17,15,671.0,74.0,0.7,16.7,312.0,56.17,44.16
2018,5,4,17,30,628.0,68.0,0.7,16.1,259.0,52.5,41.1
2018,5,4,17,45,565.5,61.5,0.7,15.45,209.0,48.2,37.35
2018,5,4,18,0,503.0,55.0,0.7,14.8,159.0,43.87,33.39
2018,5,4,18,15,404.5,46.5,0.7,14.15,115.5,37.66,27.53
2018,5,4,18,30,306.0,38.0,0.7,13.5,72.0,31.46,21.16
2018,5,4,18,45,184.0,25.0,0.7,12.9,42.5,19.48,3.76
2018,5,4,19,0,62.0,12.0,0.7,12.3,13.0,10.24,0.0
2018,5,4,19,15,31.0,6.0,0.7,12.15,6.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,5,5,15,4.0,5.0,0.9,10.5,5.0,5.44,0.0
2018,5,5,5,30,8.0,10.0,0.9,10.7,10.0,11.24,0.0
2018,5,5,5,45,4.0,16.5,0.85,10.85,16.5,15.22,6.61
2018,5,5,6,0,0.0,23.0,0.8,11.0,23.0,18.95,10.51
2018,5,5,6,15,0.0,35.0,0.75,11.3,35.0,28.9,19.33
2018,5,5,6,30,0.0,47.0,0.7,11.6,47.0,38.88,28.1
2018,5,5,6,45,97.5,85.0,0.7,11.85,118.0,152.69,127.03
2018,5,5,7,0,195.0,123.0,0.7,12.1,189.0,279.37,232.44
2018,5,5,7,15,322.5,128.5,0.65,12.45,259.5,384.56,317.06
2018,5,5,7,30,450.0,134.0,0.6,12.8,330.0,518.32,419.17
2018,5,5,7,45,400.5,163.5,0.55,13.15,353.5,529.61,422.87
2018,5,5,8,0,351.0,193.0,0.5,13.5,377.0,516.91,410.27
2018,5,5,8,15,316.0,215.0,0.5,13.95,392.5,521.22,410.82
2018,5,5,8,30,281.0,237.0,0.5,14.4,408.0,521.85,408.38
2018,5,5,8,45,151.0,220.5,0.5,14.9,313.0,369.04,290.78
2018,5,5,9,0,21.0,204.0,0.5,15.4,218.0,212.0,165.95
2018,5,5,9,15,59.0,264.0,0.45,15.65,307.5,309.88,242.96
2018,5,5,9,30,97.0,324.0,0.4,15.9,397.0,409.26,316.25
2018,5,5,9,45,96.5,336.5,0.4,16.2,412.0,419.97,322.04
2018,5,5,10,0,96.0,349.0,0.4,16.5,427.0,430.17,328.32
2018,5,5,10,15,211.5,365.0,0.4,16.65,544.0,579.0,436.49
2018,5,5,10,30,327.0,381.0,0.4,16.8,661.0,725.31,535.72
2018,5,5,10,45,373.5,380.5,0.45,16.95,707.5,763.72,560.0
2018,5,5,11,0,420.0,380.0,0.5,17.1,754.0,814.22,593.12
2018,5,5,11,15,402.0,389.0,0.5,17.2,751.5,779.32,568.64
2018,5,5,11,30,384.0,398.0,0.5,17.3,749.0,757.57,553.66
2018,5,5,11,45,257.5,422.0,0.55,17.4,658.0,649.12,478.52
2018,5,5,12,0,131.0,446.0,0.6,17.5,567.0,532.45,396.27
2018,5,5,12,15,119.5,447.5,0.6,17.55,558.0,513.63,383.75
2018,5,5,12,30,108.0,449.0,0.6,17.6,549.0,485.0,363.3
2018,5,5,12,45,95.0,436.0,0.65,17.7,523.0,454.13,341.51
2018,5,5,13,0,82.0,423.0,0.7,17.8,497.0,424.33,320.28
2018,5,5,13,15,182.5,407.5,0.7,17.8,569.0,478.47,361.36
2018,5,5,13,30,283.0,392.0,0.7,17.8,641.0,519.48,391.05
2018,5,5,13,45,322.5,373.0,0.7,17.75,649.5,506.49,381.22
2018,5,5,14,0,362.0,354.0,0.7,17.7,658.0,489.31,368.3
2018,5,5,14,15,315.0,359.5,0.7,17.6,617.0,443.1,333.72
2018,5,5,14,30,268.0,365.0,0.7,17.5,576.0,400.98,302.17
2018,5,5,14,45,402.5,302.0,0.7,17.4,603.0,382.19,285.22
2018,5,5,15,0,537.0,239.0,0.7,17.3,630.0,349.97,255.3
2018,5,5,15,15,625.5,192.0,0.7,17.3,622.0,301.14,211.54
2018,5,5,15,30,714.0,145.0,0.7,17.3,614.0,240.97,158.06
2018,5,5,15,45,586.0,172.0,0.7,16.9,539.0,193.31,125.99
2018,5,5,16,0,458.0,199.0,0.7,16.5,464.0,158.82,110.04
2018,5,5,16,15,530.5,161.5,0.7,16.1,442.5,106.86,87.11
2018,5,5,16,30,603.0,124.0,0.7,15.7,421.0,85.52,69.32
2018,5,5,16,45,642.5,103.0,0.75,15.35,388.5,73.51,59.26
2018,5,5,17,0,682.0,82.0,0.8,15.0,356.0,60.73,48.34
2018,5,5,17,15,647.5,76.5,0.8,14.5,307.5,57.71,45.92
2018,5,5,17,30,613.0,71.0,0.8,14.0,259.0,54.6,43.32
2018,5,5,17,45,541.5,64.5,0.8,13.45,208.0,50.34,39.58
2018,5,5,18,0,470.0,58.0,0.8,12.9,157.0,46.09,35.65
2018,5,5,18,15,380.0,48.5,0.8,12.35,114.5,39.19,29.12
2018,5,5,18,30,290.0,39.0,0.8,11.8,72.0,30.22,20.37
2018,5,5,18,45,174.0,25.5,0.8,11.2,42.5,19.84,5.38
2018,5,5,19,0,58.0,12.0,0.8,10.6,13.0,10.24,0.0
2018,5,5,19,15,29.0,6.0,0.8,10.4,6.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,5,15,57.0,10.5,0.8,8.8,13.5,25.6,0.0
2018,5,6,5,30,114.0,21.0,0.8,9.1,27.0,75.95,8.55
2018,5,6,5,45,183.0,35.0,0.8,9.4,57.0,135.99,102.55
2018,5,6,6,0,252.0,49.0,0.8,9.7,87.0,194.09,156.71
2018,5,6,6,15,303.0,62.5,0.8,10.15,125.5,250.02,206.46
2018,5,6,6,30,354.0,76.0,0.8,10.6,164.0,311.07,258.86
2018,5,6,6,45,335.5,95.5,0.8,11.0,194.0,340.32,283.14
2018,5,6,7,0,317.0,115.0,0.8,11.4,224.0,366.57,303.78
2018,5,6,7,15,358.5,129.5,0.8,12.0,271.5,427.51,351.29
2018,5,6,7,30,400.0,144.0,0.8,12.6,319.0,490.93,398.72
2018,5,6,7,45,509.5,139.0,0.8,13.15,389.5,588.72,471.59
2018,5,6,8,0,619.0,134.0,0.8,13.7,460.0,702.42,551.7
2018,5,6,8,15,739.0,111.0,0.75,14.2,536.0,800.79,615.43
2018,5,6,8,30,859.0,88.0,0.7,14.7,612.0,889.0,669.62
2018,5,6,8,45,873.5,90.0,0.7,15.15,656.5,925.33,689.18
2018,5,6,9,0,888.0,92.0,0.7,15.6,701.0,958.84,707.43
2018,5,6,9,15,899.5,93.5,0.7,16.0,741.0,985.81,721.47
2018,5,6,9,30,911.0,95.0,0.7,16.4,781.0,1009.4,733.39
2018,5,6,9,45,920.5,96.0,0.75,16.8,816.0,1026.87,742.67
2018,5,6,10,0,930.0,97.0,0.8,17.2,851.0,1040.57,749.77
2018,5,6,10,15,935.5,98.0,0.8,17.45,878.5,1046.38,751.41
2018,5,6,10,30,941.0,99.0,0.8,17.7,906.0,1048.2,750.82
2018,5,6,10,45,920.5,114.5,0.8,17.9,919.5,1035.22,741.45
2018,5,6,11,0,900.0,130.0,0.8,18.1,933.0,1017.85,729.7
2018,5,6,11,15,920.5,120.0,0.85,18.15,952.0,1011.49,726.47
2018,5,6,11,30,941.0,110.0,0.9,18.2,971.0,1000.89,720.5
2018,5,6,11,45,947.5,106.5,0.9,18.25,978.5,979.36,706.75
2018,5,6,12,0,954.0,103.0,0.9,18.3,986.0,954.02,690.79
2018,5,6,12,15,834.0,175.0,0.9,18.2,946.0,895.46,653.9
2018,5,6,12,30,714.0,247.0,0.9,18.1,906.0,834.01,612.79
2018,5,6,12,45,586.0,310.0,0.9,18.05,847.5,753.71,557.01
2018,5,6,13,0,458.0,373.0,0.9,18.0,789.0,679.41,504.46
2018,5,6,13,15,401.0,385.5,0.9,17.85,745.0,616.98,461.08
2018,5,6,13,30,344.0,398.0,0.9,17.7,701.0,563.46,422.98
2018,5,6,13,45,306.0,397.5,0.9,17.55,661.5,515.12,388.25
2018,5,6,14,0,268.0,397.0,0.9,17.4,622.0,469.76,355.15
2018,5,6,14,15,201.5,388.0,0.9,17.15,554.0,408.5,310.21
2018,5,6,14,30,135.0,379.0,0.9,16.9,486.0,354.3,270.35
2018,5,6,14,45,184.0,358.5,0.9,16.7,497.0,343.71,261.61
2018,5,6,15,0,233.0,338.0,0.9,16.5,508.0,327.56,247.36
2018,5,6,15,15,197.5,319.0,0.9,16.5,457.5,284.67,214.45
2018,5,6,15,30,162.0,300.0,0.9,16.5,407.0,246.35,185.69
2018,5,6,15,45,166.5,278.5,0.9,15.9,381.5,216.64,163.11
2018,5,6,16,0,171.0,257.0,0.9,15.3,356.0,186.75,142.13
2018,5,6,16,15,129.0,230.0,0.9,14.95,301.0,155.6,128.96
2018,5,6,16,30,87.0,203.0,0.9,14.6,246.0,145.95,121.48
2018,5,6,16,45,81.5,175.0,0.9,14.3,212.0,128.26,106.89
2018,5,6,17,0,76.0,147.0,0.9,14.0,178.0,110.01,91.6
2018,5,6,17,15,175.0,125.0,0.9,13.65,183.0,92.92,77.07
2018,5,6,17,30,274.0,103.0,0.9,13.3,188.0,76.06,62.45
2018,5,6,17,45,313.0,83.5,0.9,12.9,163.5,61.14,49.27
2018,5,6,18,0,352.0,64.0,0.9,12.5,139.0,48.2,37.58
2018,5,6,18,15,295.5,51.5,0.9,12.25,103.0,39.23,29.2
2018,5,6,18,30,239.0,39.0,0.9,12.0,67.0,30.03,20.28
2018,5,6,18,45,146.0,25.0,0.85,11.7,39.5,19.39,6.19
2018,5,6,19,0,53.0,11.0,0.8,11.4,12.0,9.39,0.0
2018,5,6,19,15,26.5,5.5,0.8,11.35,6.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,7,5,15,82.0,11.5,0.9,10.0,16.5,33.74,0.0
2018,5,7,5,30,164.0,23.0,0.9,10.4,33.0,96.54,24.69
2018,5,7,5,45,285.5,35.0,0.9,10.75,71.5,178.36,135.32
2018,5,7,6,0,407.0,47.0,0.9,11.1,110.0,265.89,213.6
2018,5,7,6,15,487.0,54.5,0.85,11.7,157.0,340.42,278.17
2018,5,7,6,30,567.0,62.0,0.8,12.3,204.0,422.23,345.94
2018,5,7,6,45,620.0,67.5,0.75,12.9,255.0,491.6,400.86
2018,5,7,7,0,673.0,73.0,0.7,13.5,306.0,564.42,455.65
2018,5,7,7,15,708.5,78.0,0.7,14.25,358.0,626.96,500.1
2018,5,7,7,30,744.0,83.0,0.7,15.0,410.0,686.98,539.74
2018,5,7,7,45,766.5,87.5,0.65,15.75,459.5,739.82,572.19
2018,5,7,8,0,789.0,92.0,0.6,16.5,509.0,791.57,602.74
2018,5,7,8,15,811.0,95.0,0.6,17.05,558.5,839.68,631.19
2018,5,7,8,30,833.0,98.0,0.6,17.6,608.0,885.97,657.81
2018,5,7,8,45,846.0,101.5,0.6,18.15,652.0,922.36,677.49
2018,5,7,9,0,859.0,105.0,0.6,18.7,696.0,945.05,688.32
2018,5,7,9,15,851.5,116.0,0.6,19.0,730.0,975.06,704.56
2018,5,7,9,30,844.0,127.0,0.6,19.3,764.0,990.05,711.21
2018,5,7,9,45,795.0,158.5,0.6,19.6,780.0,981.44,703.52
2018,5,7,10,0,746.0,190.0,0.6,19.9,796.0,976.57,698.7
2018,5,7,10,15,834.5,149.5,0.6,20.05,849.0,1012.09,719.35
2018,5,7,10,30,923.0,109.0,0.6,20.2,902.0,1039.56,734.27
2018,5,7,10,45,926.5,110.0,0.6,20.35,922.5,1035.28,730.06
2018,5,7,11,0,930.0,111.0,0.6,20.5,943.0,1027.04,724.09
2018,5,7,11,15,932.5,111.5,0.6,20.6,956.5,1013.4,715.16
2018,5,7,11,30,935.0,112.0,0.6,20.7,970.0,995.91,704.06
2018,5,7,11,45,936.0,112.0,0.6,20.75,975.5,972.8,689.75
2018,5,7,12,0,937.0,112.0,0.6,20.8,981.0,946.1,673.32
2018,5,7,12,15,937.0,111.5,0.6,20.85,979.5,914.62,653.92
2018,5,7,12,30,937.0,111.0,0.6,20.9,978.0,879.9,632.44
2018,5,7,12,45,936.0,109.5,0.6,20.95,968.5,840.39,607.78
2018,5,7,13,0,935.0,108.0,0.6,21.0,959.0,798.03,581.1
2018,5,7,13,15,931.5,107.0,0.6,20.95,942.0,751.64,550.49
2018,5,7,13,30,928.0,106.0,0.6,20.9,925.0,702.94,516.71
2018,5,7,13,45,923.0,104.5,0.6,20.9,901.0,650.81,479.46
2018,5,7,14,0,918.0,103.0,0.6,20.9,877.0,596.93,439.74
2018,5,7,14,15,912.0,101.0,0.65,20.75,847.0,540.63,397.54
2018,5,7,14,30,906.0,99.0,0.7,20.6,817.0,483.17,352.67
2018,5,7,14,45,898.0,96.0,0.7,20.4,780.5,423.23,303.95
2018,5,7,15,0,890.0,93.0,0.7,20.2,744.0,362.86,253.35
2018,5,7,15,15,877.5,91.5,0.7,20.2,702.5,302.24,201.62
2018,5,7,15,30,865.0,90.0,0.7,20.2,661.0,242.17,151.07
2018,5,7,15,45,850.0,87.0,0.75,19.55,615.5,181.5,104.3
2018,5,7,16,0,835.0,84.0,0.8,18.9,570.0,122.22,68.0
2018,5,7,16,15,814.0,81.0,0.85,18.45,521.0,63.59,49.51
2018,5,7,16,30,793.0,78.0,0.9,18.0,472.0,62.18,48.66
2018,5,7,16,45,764.0,75.0,0.9,17.55,421.0,60.6,47.56
2018,5,7,17,0,735.0,72.0,0.9,17.1,370.0,59.01,46.42
2018,5,7,17,15,695.0,67.5,0.9,16.55,318.5,56.09,44.1
2018,5,7,17,30,655.0,63.0,0.9,16.0,267.0,48.78,37.82
2018,5,7,17,45,597.0,57.5,0.9,15.4,217.5,45.1,34.63
2018,5,7,18,0,539.0,52.0,0.9,14.8,168.0,41.42,31.26
2018,5,7,18,15,451.5,44.0,0.9,14.35,123.5,35.5,25.7
2018,5,7,18,30,364.0,36.0,0.9,13.9,79.0,29.57,19.78
2018,5,7,18,45,225.0,24.5,0.9,13.4,47.0,20.29,7.57
2018,5,7,19,0,86.0,13.0,0.9,12.9,15.0,11.1,0.0
2018,5,7,19,15,43.0,6.5,0.9,12.7,7.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,8,5,15,105.0,11.5,1.2,12.15,18.0,40.42,0.0
2018,5,8,5,30,210.0,23.0,1.1,12.5,36.0,113.41,40.55
2018,5,8,5,45,331.0,33.0,1.0,12.9,75.0,195.07,147.69
2018,5,8,6,0,452.0,43.0,0.9,13.3,114.0,282.64,225.22
2018,5,8,6,15,525.0,49.0,0.85,13.7,160.5,353.66,286.71
2018,5,8,6,30,598.0,55.0,0.8,14.1,207.0,431.26,350.87
2018,5,8,6,45,646.0,60.5,0.8,14.5,257.5,498.72,404.52
2018,5,8,7,0,694.0,66.0,0.8,14.9,308.0,566.4,456.01
2018,5,8,7,15,727.0,69.5,0.75,15.3,358.5,626.31,498.15
2018,5,8,7,30,760.0,73.0,0.7,15.7,409.0,686.71,538.06
2018,5,8,7,45,784.0,76.0,0.7,16.05,458.5,739.38,571.87
2018,5,8,8,0,808.0,79.0,0.7,16.4,508.0,791.06,604.16
2018,5,8,8,15,825.5,81.5,0.65,16.85,555.0,826.44,623.58
2018,5,8,8,30,843.0,84.0,0.6,17.3,602.0,867.99,646.82
2018,5,8,8,45,856.0,86.5,0.6,17.7,645.5,903.04,666.32
2018,5,8,9,0,869.0,89.0,0.6,18.1,689.0,935.27,683.83
2018,5,8,9,15,798.5,127.5,0.55,18.5,703.0,935.7,679.96
2018,5,8,9,30,728.0,166.0,0.5,18.9,717.0,925.06,669.75
2018,5,8,9,45,600.0,236.5,0.5,19.3,704.5,877.01,636.07
2018,5,8,10,0,472.0,307.0,0.5,19.7,692.0,816.93,592.55
2018,5,8,10,15,604.0,253.0,0.5,19.95,762.5,895.98,646.03
2018,5,8,10,30,736.0,199.0,0.5,20.2,833.0,967.59,689.61
2018,5,8,10,45,826.5,151.5,0.5,20.45,879.5,991.03,701.54
2018,5,8,11,0,917.0,104.0,0.5,20.7,926.0,1006.08,709.09
2018,5,8,11,15,920.0,104.5,0.5,20.75,939.5,993.25,700.41
2018,5,8,11,30,923.0,105.0,0.5,20.8,953.0,976.61,689.95
2018,5,8,11,45,924.5,104.5,0.55,20.9,959.0,953.9,676.84
2018,5,8,12,0,926.0,104.0,0.6,21.0,965.0,927.65,661.54
2018,5,8,12,15,925.0,105.0,0.6,20.95,963.5,897.21,642.94
2018,5,8,12,30,924.0,106.0,0.6,20.9,962.0,863.57,622.25
2018,5,8,12,45,921.5,106.0,0.65,20.8,953.0,824.83,599.15
2018,5,8,13,0,919.0,106.0,0.7,20.7,944.0,783.36,573.94
2018,5,8,13,15,915.5,105.0,0.7,20.5,927.5,737.77,543.81
2018,5,8,13,30,912.0,104.0,0.7,20.3,911.0,689.93,510.56
2018,5,8,13,45,792.5,162.0,0.75,20.05,850.0,620.66,460.91
2018,5,8,14,0,673.0,220.0,0.8,19.8,789.0,555.51,413.43
2018,5,8,14,15,577.5,259.5,0.8,19.5,735.5,495.92,369.07
2018,5,8,14,30,482.0,299.0,0.8,19.2,682.0,444.1,329.96
2018,5,8,14,45,588.5,237.5,0.8,18.9,683.5,405.39,297.81
2018,5,8,15,0,695.0,176.0,0.8,18.6,685.0,353.47,252.94
2018,5,8,15,15,686.5,167.5,0.8,18.6,646.5,297.78,206.02
2018,5,8,15,30,678.0,159.0,0.8,18.6,608.0,242.71,160.14
2018,5,8,15,45,715.0,133.5,0.8,18.05,577.5,182.79,111.68
2018,5,8,16,0,752.0,108.0,0.8,17.5,547.0,125.23,73.42
2018,5,8,16,15,765.0,94.5,0.75,17.2,508.0,72.17,57.13
2018,5,8,16,30,778.0,81.0,0.7,16.9,469.0,64.06,50.48
2018,5,8,16,45,654.5,96.0,0.7,16.6,398.5,68.46,54.58
2018,5,8,17,0,531.0,111.0,0.7,16.3,328.0,79.95,64.85
2018,5,8,17,15,481.0,101.0,0.7,15.9,277.0,72.82,58.87
2018,5,8,17,30,431.0,91.0,0.7,15.5,226.0,66.41,53.45
2018,5,8,17,45,455.0,73.5,0.7,15.1,193.0,56.69,44.93
2018,5,8,18,0,479.0,56.0,0.7,14.7,160.0,44.24,33.79
2018,5,8,18,15,416.0,46.5,0.65,14.25,120.0,37.38,27.4
2018,5,8,18,30,353.0,37.0,0.6,13.8,80.0,30.33,20.54
2018,5,8,18,45,219.5,25.0,0.6,13.35,47.5,20.65,8.57
2018,5,8,19,0,86.0,13.0,0.6,12.9,15.0,11.1,0.0
2018,5,8,19,15,43.0,6.5,0.6,12.8,7.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,0.7,10.7,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,0.7,10.7,2.0,0.0,0.0
2018,5,9,5,15,114.0,14.0,0.75,10.85,21.0,45.15,0.0
2018,5,9,5,30,217.0,26.0,0.8,11.0,40.0,118.75,51.98
2018,5,9,5,45,332.0,36.0,0.85,11.2,78.5,198.06,151.55
2018,5,9,6,0,447.0,46.0,0.9,11.4,117.0,283.18,227.46
2018,5,9,6,15,354.0,57.5,0.9,11.7,126.5,268.86,220.82
2018,5,9,6,30,261.0,69.0,0.9,12.0,136.0,247.63,205.7
2018,5,9,6,45,227.5,96.5,0.95,12.3,164.0,258.19,215.15
2018,5,9,7,0,194.0,124.0,1.0,12.6,192.0,277.79,230.55
2018,5,9,7,15,176.0,149.0,1.0,12.95,218.0,287.03,237.08
2018,5,9,7,30,158.0,174.0,1.0,13.3,244.0,307.11,251.74
2018,5,9,7,45,209.5,183.0,1.0,13.65,287.5,378.44,307.83
2018,5,9,8,0,261.0,192.0,1.0,14.0,331.0,437.65,352.88
2018,5,9,8,15,297.0,212.0,1.0,14.25,384.0,498.5,397.6
2018,5,9,8,30,333.0,232.0,1.0,14.5,437.0,560.19,441.75
2018,5,9,8,45,421.0,231.0,1.0,14.8,509.5,667.14,518.12
2018,5,9,9,0,509.0,230.0,1.0,15.1,582.0,757.29,579.86
2018,5,9,9,15,692.5,171.0,1.0,15.35,679.5,887.06,667.31
2018,5,9,9,30,876.0,112.0,1.0,15.6,777.0,990.46,731.11
2018,5,9,9,45,856.0,127.5,1.0,15.8,801.5,1006.23,737.8
2018,5,9,10,0,836.0,143.0,1.0,16.0,826.0,1005.66,735.48
2018,5,9,10,15,671.5,235.5,0.95,16.3,796.0,944.88,693.73
2018,5,9,10,30,507.0,328.0,0.9,16.6,766.0,863.65,634.56
2018,5,9,10,45,528.0,331.0,0.9,16.85,796.5,879.27,644.88
2018,5,9,11,0,549.0,334.0,0.9,17.1,827.0,891.76,651.82
2018,5,9,11,15,681.0,261.5,0.9,17.35,882.5,937.88,683.81
2018,5,9,11,30,813.0,189.0,0.9,17.6,938.0,965.13,700.45
2018,5,9,11,45,873.5,154.5,0.85,17.8,964.0,951.87,689.9
2018,5,9,12,0,934.0,120.0,0.8,18.0,990.0,948.36,686.24
2018,5,9,12,15,934.5,119.5,0.8,18.15,988.5,917.33,666.15
2018,5,9,12,30,935.0,119.0,0.8,18.3,987.0,883.05,644.3
2018,5,9,12,45,930.0,121.0,0.85,18.45,977.5,843.5,619.75
2018,5,9,13,0,925.0,123.0,0.9,18.6,968.0,801.32,593.18
2018,5,9,13,15,870.5,152.0,0.9,18.55,936.0,743.77,553.03
2018,5,9,13,30,816.0,181.0,0.9,18.5,904.0,693.99,517.1
2018,5,9,13,45,765.0,201.5,0.95,18.5,865.5,635.99,475.37
2018,5,9,14,0,714.0,222.0,1.0,18.5,827.0,578.81,433.24
2018,5,9,14,15,718.0,209.0,1.0,18.3,799.0,526.12,393.34
2018,5,9,14,30,722.0,196.0,1.0,18.1,771.0,471.95,350.8
2018,5,9,14,45,752.0,170.0,1.05,17.9,745.0,416.56,305.61
2018,5,9,15,0,782.0,144.0,1.1,17.7,719.0,361.61,258.66
2018,5,9,15,15,679.5,170.5,1.1,17.7,649.5,297.74,207.52
2018,5,9,15,30,577.0,197.0,1.1,17.7,580.0,249.68,170.63
2018,5,9,15,45,603.0,172.5,1.1,17.2,548.5,194.76,126.55
2018,5,9,16,0,629.0,148.0,1.1,16.7,517.0,136.91,87.07
2018,5,9,16,15,642.5,130.5,1.1,16.45,479.5,87.44,70.46
2018,5,9,16,30,656.0,113.0,1.1,16.2,442.0,78.16,62.85
2018,5,9,16,45,652.0,100.0,1.1,15.9,397.5,71.13,57.04
2018,5,9,17,0,648.0,87.0,1.1,15.6,353.0,63.6,50.71
2018,5,9,17,15,634.0,80.5,1.1,15.2,311.5,60.24,47.99
2018,5,9,17,30,620.0,74.0,1.1,14.8,270.0,56.68,45.01
2018,5,9,17,45,555.0,68.0,1.1,14.35,220.0,52.93,41.74
2018,5,9,18,0,490.0,62.0,1.1,13.9,170.0,49.21,38.32
2018,5,9,18,15,398.5,52.5,1.1,13.5,125.5,42.37,31.89
2018,5,9,18,30,307.0,43.0,1.1,13.1,81.0,33.23,23.14
2018,5,9,18,45,189.5,28.5,1.05,12.7,48.5,22.13,10.27
2018,5,9,19,0,72.0,14.0,1.0,12.3,16.0,11.95,0.0
2018,5,9,19,15,36.0,7.0,1.0,12.15,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,1.15,9.75,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,1.2,9.8,2.0,0.0,0.0
2018,5,10,5,15,83.0,14.0,1.15,10.1,19.5,36.11,0.0
2018,5,10,5,30,157.0,26.0,1.1,10.4,37.0,99.25,48.91
2018,5,10,5,45,298.0,37.0,1.1,10.7,78.0,184.94,142.59
2018,5,10,6,0,439.0,48.0,1.1,11.0,119.0,281.21,226.91
2018,5,10,6,15,480.0,57.5,1.1,11.3,160.5,339.04,278.45
2018,5,10,6,30,521.0,67.0,1.1,11.6,202.0,400.19,330.66
2018,5,10,6,45,512.0,83.0,1.1,11.9,239.5,440.12,363.46
2018,5,10,7,0,503.0,99.0,1.1,12.2,277.0,470.98,387.74
2018,5,10,7,15,553.5,105.5,1.1,12.8,329.5,545.45,444.25
2018,5,10,7,30,604.0,112.0,1.1,13.4,382.0,615.68,495.19
2018,5,10,7,45,576.0,133.0,1.15,13.95,415.0,640.74,510.64
2018,5,10,8,0,548.0,154.0,1.2,14.5,448.0,653.19,517.12
2018,5,10,8,15,519.0,181.0,1.2,15.0,479.5,675.68,529.93
2018,5,10,8,30,490.0,208.0,1.2,15.5,511.0,693.71,539.17
2018,5,10,8,45,465.0,235.0,1.2,16.0,539.5,711.22,548.0
2018,5,10,9,0,440.0,262.0,1.2,16.5,568.0,724.94,554.09
2018,5,10,9,15,450.5,274.5,1.2,16.85,603.0,754.39,572.38
2018,5,10,9,30,461.0,287.0,1.2,17.2,638.0,781.83,588.9
2018,5,10,9,45,502.5,288.5,1.2,17.55,686.5,826.4,617.6
2018,5,10,10,0,544.0,290.0,1.2,17.9,735.0,869.03,644.32
2018,5,10,10,15,581.5,286.5,1.15,18.2,776.5,900.14,662.55
2018,5,10,10,30,619.0,283.0,1.1,18.5,818.0,931.58,680.73
2018,5,10,10,45,620.0,292.0,1.1,18.85,839.0,932.4,679.0
2018,5,10,11,0,621.0,301.0,1.1,19.2,860.0,929.88,675.62
2018,5,10,11,15,601.5,319.0,1.1,19.25,867.0,912.65,663.17
2018,5,10,11,30,582.0,337.0,1.1,19.3,874.0,894.06,650.04
2018,5,10,11,45,567.0,347.5,1.1,19.35,873.5,870.12,633.71
2018,5,10,12,0,552.0,358.0,1.1,19.4,873.0,843.95,615.94
2018,5,10,12,15,532.5,367.0,1.1,19.45,863.0,810.68,593.38
2018,5,10,12,30,513.0,376.0,1.1,19.5,853.0,776.12,569.85
2018,5,10,12,45,609.0,316.5,1.15,19.55,877.5,771.4,569.39
2018,5,10,13,0,705.0,257.0,1.2,19.6,902.0,762.07,564.87
2018,5,10,13,15,813.0,184.5,1.2,19.5,916.0,736.33,548.81
2018,5,10,13,30,921.0,112.0,1.2,19.4,930.0,700.71,525.02
2018,5,10,13,45,914.5,111.5,1.25,19.3,905.5,648.98,487.42
2018,5,10,14,0,908.0,111.0,1.3,19.2,881.0,595.66,447.45
2018,5,10,14,15,890.0,114.5,1.3,19.0,847.5,538.38,402.95
2018,5,10,14,30,872.0,118.0,1.3,18.8,814.0,481.11,356.97
2018,5,10,14,45,828.0,131.0,1.35,18.65,768.0,418.68,306.23
2018,5,10,15,0,784.0,144.0,1.4,18.5,722.0,361.83,258.72
2018,5,10,15,15,782.5,133.5,1.4,18.5,683.0,302.39,207.52
2018,5,10,15,30,781.0,123.0,1.4,18.5,644.0,242.57,156.59
2018,5,10,15,45,775.0,115.0,1.4,18.05,601.5,183.79,110.3
2018,5,10,16,0,769.0,107.0,1.4,17.6,559.0,125.55,73.24
2018,5,10,16,15,751.0,100.5,1.4,17.3,511.0,76.05,60.48
2018,5,10,16,30,733.0,94.0,1.4,17.0,463.0,72.71,57.95
2018,5,10,16,45,711.0,90.0,1.4,16.7,416.5,64.92,51.46
2018,5,10,17,0,689.0,86.0,1.4,16.4,370.0,63.3,50.29
2018,5,10,17,15,644.5,81.0,1.4,15.85,318.5,60.64,48.22
2018,5,10,17,30,600.0,76.0,1.4,15.3,267.0,57.95,46.04
2018,5,10,17,45,531.5,68.0,1.4,14.8,215.0,52.66,41.43
2018,5,10,18,0,463.0,60.0,1.4,14.3,163.0,47.28,36.55
2018,5,10,18,15,384.5,51.5,1.4,13.75,122.5,41.33,30.97
2018,5,10,18,30,306.0,43.0,1.4,13.2,82.0,33.21,23.17
2018,5,10,18,45,193.5,29.0,1.4,12.65,50.0,22.51,11.08
2018,5,10,19,0,81.0,15.0,1.4,12.1,18.0,12.8,0.0
2018,5,10,19,15,40.5,7.5,1.4,11.9,9.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,11,4,45,5.5,1.0,1.0,8.45,1.0,0.0,0.0
2018,5,11,5,0,11.0,2.0,1.0,8.4,2.0,0.0,0.0
2018,5,11,5,15,69.5,14.0,1.0,8.8,18.5,32.16,0.0
2018,5,11,5,30,128.0,26.0,1.0,9.2,35.0,89.46,48.14
2018,5,11,5,45,216.5,39.0,0.95,9.6,68.5,152.22,118.0
2018,5,11,6,0,305.0,52.0,0.9,10.0,102.0,220.16,178.7
2018,5,11,6,15,365.0,63.5,0.9,10.55,144.0,281.18,232.28
2018,5,11,6,30,425.0,75.0,0.9,11.1,186.0,348.15,288.95
2018,5,11,6,45,467.5,85.5,0.9,11.6,232.0,408.31,338.03
2018,5,11,7,0,510.0,96.0,0.9,12.1,278.0,478.69,392.9
2018,5,11,7,15,527.0,109.0,0.9,12.6,322.5,529.57,430.53
2018,5,11,7,30,544.0,122.0,0.9,13.1,367.0,580.16,466.69
2018,5,11,7,45,577.0,128.5,0.9,13.6,415.5,636.03,505.88
2018,5,11,8,0,610.0,135.0,0.9,14.1,464.0,692.1,543.62
2018,5,11,8,15,663.0,135.5,0.9,14.55,522.5,758.66,587.28
2018,5,11,8,30,716.0,136.0,0.9,15.0,581.0,825.59,629.76
2018,5,11,8,45,781.0,126.5,0.9,15.4,643.5,886.39,667.07
2018,5,11,9,0,846.0,117.0,0.9,15.8,706.0,952.94,707.25
2018,5,11,9,15,891.5,107.5,0.9,16.15,759.5,988.14,726.43
2018,5,11,9,30,937.0,98.0,0.9,16.5,813.0,1032.31,751.51
2018,5,11,9,45,947.0,98.5,0.9,16.9,848.5,1049.75,759.28
2018,5,11,10,0,957.0,99.0,0.9,17.3,884.0,1063.37,765.14
2018,5,11,10,15,963.5,99.5,0.9,17.6,912.5,1069.53,766.83
2018,5,11,10,30,970.0,100.0,0.9,17.9,941.0,1071.62,766.25
2018,5,11,10,45,974.0,100.0,0.9,18.25,961.5,1066.6,761.36
2018,5,11,11,0,978.0,100.0,0.9,18.6,982.0,1057.48,754.2
2018,5,11,11,15,980.0,100.5,0.9,18.85,995.0,1042.86,744.14
2018,5,11,11,30,982.0,101.0,0.9,19.1,1008.0,1024.24,731.79
2018,5,11,11,45,983.5,100.5,0.9,19.35,1014.0,1000.3,716.27
2018,5,11,12,0,985.0,100.0,0.9,19.6,1020.0,972.6,698.51
2018,5,11,12,15,985.5,99.5,0.9,19.8,1019.0,940.43,678.1
2018,5,11,12,30,986.0,99.0,0.9,20.0,1018.0,904.82,655.47
2018,5,11,12,45,985.0,98.5,0.9,20.15,1009.0,864.74,630.0
2018,5,11,13,0,984.0,98.0,0.9,20.3,1000.0,821.64,602.38
2018,5,11,13,15,980.0,97.5,0.95,20.3,982.5,773.58,571.18
2018,5,11,13,30,976.0,97.0,1.0,20.3,965.0,723.12,536.24
2018,5,11,13,45,970.0,96.0,1.0,20.35,939.5,668.84,496.83
2018,5,11,14,0,964.0,95.0,1.0,20.4,914.0,612.8,454.89
2018,5,11,14,15,957.5,93.5,1.0,20.35,883.0,554.6,410.06
2018,5,11,14,30,951.0,92.0,1.0,20.3,852.0,495.19,362.66
2018,5,11,14,45,943.0,90.0,1.0,20.25,815.5,433.85,312.15
2018,5,11,15,0,935.0,88.0,1.0,20.2,779.0,372.0,259.72
2018,5,11,15,15,923.5,86.0,1.0,20.2,736.5,308.98,205.64
2018,5,11,15,30,912.0,84.0,1.0,20.2,694.0,246.37,152.69
2018,5,11,15,45,895.0,82.5,1.0,19.85,646.5,184.03,104.37
2018,5,11,16,0,878.0,81.0,1.0,19.5,599.0,123.25,67.29
2018,5,11,16,15,856.0,78.5,1.0,19.15,548.0,71.01,55.69
2018,5,11,16,30,834.0,76.0,1.0,18.8,497.0,61.18,47.58
2018,5,11,16,45,805.0,73.0,1.0,18.5,444.5,59.49,46.37
2018,5,11,17,0,776.0,70.0,1.0,18.2,392.0,57.77,45.1
2018,5,11,17,15,737.0,66.0,1.0,17.65,339.0,55.14,43.05
2018,5,11,17,30,698.0,62.0,1.0,17.1,286.0,52.49,40.9
2018,5,11,17,45,641.0,57.0,1.0,16.55,234.5,44.86,34.25
2018,5,11,18,0,584.0,52.0,1.0,16.0,183.0,41.47,31.2
2018,5,11,18,15,499.0,45.0,1.0,15.35,137.0,36.32,26.41
2018,5,11,18,30,414.0,38.0,1.0,14.7,91.0,31.2,21.36
2018,5,11,18,45,276.0,27.5,1.0,14.05,56.5,22.8,11.68
2018,5,11,19,0,138.0,17.0,1.0,13.4,22.0,14.51,0.0
2018,5,11,19,15,69.0,8.5,1.0,13.3,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,5,12,4,45,8.5,1.0,0.9,10.3,1.0,0.0,0.0
2018,5,12,5,0,17.0,2.0,0.9,10.4,2.0,0.0,0.0
2018,5,12,5,15,143.0,14.5,0.8,11.2,24.5,53.92,0.0
2018,5,12,5,30,269.0,27.0,0.7,12.0,47.0,140.42,81.37
2018,5,12,5,45,382.5,35.5,0.65,12.85,87.0,217.67,166.86
2018,5,12,6,0,496.0,44.0,0.6,13.7,127.0,302.93,240.69
2018,5,12,6,15,567.0,50.0,0.6,14.25,176.0,375.01,302.04
2018,5,12,6,30,638.0,56.0,0.6,14.8,225.0,453.4,365.73
2018,5,12,6,45,685.5,60.5,0.6,15.4,277.0,518.38,416.28
2018,5,12,7,0,733.0,65.0,0.6,16.0,329.0,589.11,468.64
2018,5,12,7,15,765.5,69.0,0.55,16.4,381.5,650.67,510.74
2018,5,12,7,30,798.0,73.0,0.5,16.8,434.0,712.6,550.6
2018,5,12,7,45,821.5,76.0,0.5,17.2,485.0,766.09,583.95
2018,5,12,8,0,845.0,79.0,0.5,17.6,536.0,810.35,610.28
2018,5,12,8,15,862.5,81.5,0.45,18.0,584.0,854.9,635.37
2018,5,12,8,30,880.0,84.0,0.4,18.4,632.0,897.3,658.39
2018,5,12,8,45,893.5,86.0,0.4,18.75,676.5,932.97,677.82
2018,5,12,9,0,907.0,88.0,0.4,19.1,721.0,965.73,695.26
2018,5,12,9,15,916.5,89.5,0.4,19.45,760.5,990.91,707.88
2018,5,12,9,30,926.0,91.0,0.4,19.8,800.0,1012.6,718.42
2018,5,12,9,45,932.5,93.0,0.4,20.1,833.5,1028.23,725.47
2018,5,12,10,0,939.0,95.0,0.4,20.4,867.0,1040.0,730.35
2018,5,12,10,15,944.0,96.5,0.4,20.65,894.5,1045.79,731.94
2018,5,12,10,30,949.0,98.0,0.4,20.9,922.0,1047.55,731.33
2018,5,12,10,45,953.0,98.5,0.4,21.15,942.5,1043.23,727.3
2018,5,12,11,0,957.0,99.0,0.4,21.4,963.0,1034.89,721.08
2018,5,12,11,15,959.0,99.5,0.4,21.55,976.5,1020.62,711.78
2018,5,12,11,30,961.0,100.0,0.4,21.7,990.0,1002.44,700.32
2018,5,12,11,45,961.5,101.0,0.4,21.8,996.0,979.56,686.26
2018,5,12,12,0,962.0,102.0,0.4,21.9,1002.0,953.0,670.06
2018,5,12,12,15,956.5,104.5,0.4,21.9,998.5,919.17,649.65
2018,5,12,12,30,951.0,107.0,0.4,21.9,995.0,882.3,627.31
2018,5,12,12,45,942.0,111.0,0.45,21.9,983.5,841.15,603.04
2018,5,12,13,0,933.0,115.0,0.5,21.9,972.0,797.58,576.87
2018,5,12,13,15,929.0,114.5,0.5,21.75,955.0,751.59,546.6
2018,5,12,13,30,925.0,114.0,0.5,21.6,938.0,703.34,513.55
2018,5,12,13,45,918.5,113.0,0.5,21.5,913.5,651.13,476.67
2018,5,12,14,0,912.0,112.0,0.5,21.4,889.0,597.34,437.45
2018,5,12,14,15,904.0,110.5,0.5,21.2,858.0,541.07,395.2
2018,5,12,14,30,896.0,109.0,0.5,21.0,827.0,483.85,350.64
2018,5,12,14,45,885.5,107.5,0.5,20.75,790.5,424.97,303.3
2018,5,12,15,0,875.0,106.0,0.5,20.5,754.0,365.93,254.34
2018,5,12,15,15,862.0,104.0,0.5,20.5,712.5,305.95,203.73
2018,5,12,15,30,849.0,102.0,0.5,20.5,671.0,240.15,149.39
2018,5,12,15,45,831.0,99.5,0.45,20.0,624.5,179.91,103.26
2018,5,12,16,0,813.0,97.0,0.4,19.5,578.0,121.56,67.67
2018,5,12,16,15,789.5,94.0,0.4,19.1,529.0,71.92,56.39
2018,5,12,16,30,766.0,91.0,0.4,18.7,480.0,70.86,55.9
2018,5,12,16,45,736.0,86.5,0.4,18.3,428.5,68.53,54.2
2018,5,12,17,0,706.0,82.0,0.4,17.9,377.0,60.55,47.56
2018,5,12,17,15,664.5,78.0,0.4,17.35,326.0,58.52,46.06
2018,5,12,17,30,623.0,74.0,0.4,16.8,275.0,56.49,44.48
2018,5,12,17,45,564.5,67.0,0.35,16.2,225.0,51.98,40.62
2018,5,12,18,0,506.0,60.0,0.3,15.6,175.0,47.39,36.53
2018,5,12,18,15,418.5,51.5,0.35,14.9,131.0,41.32,30.91
2018,5,12,18,30,331.0,43.0,0.4,14.2,87.0,35.22,24.98
2018,5,12,18,45,213.0,30.0,0.4,13.55,54.0,23.3,12.51
2018,5,12,19,0,95.0,17.0,0.4,12.9,21.0,14.51,0.0
2018,5,12,19,15,47.5,8.5,0.4,12.65,10.5,7.26,0.0
2018,5,12,19,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.3,11.05,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.3,10.75,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.3,10.15,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.3,9.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.3,9.75,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.3,9.55,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.35,9.2,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.4,8.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.5,0.5,9.8,2.5,2.13,0.0
2018,5,13,5,30,0.0,5.0,0.5,10.3,5.0,4.1,0.0
2018,5,13,5,45,0.0,9.0,0.45,10.8,9.0,7.39,0.56
2018,5,13,6,0,0.0,13.0,0.4,11.3,13.0,10.68,3.55
2018,5,13,6,15,0.0,19.0,0.4,11.75,19.0,15.63,7.94
2018,5,13,6,30,0.0,25.0,0.4,12.2,25.0,20.6,12.3
2018,5,13,6,45,0.0,47.5,0.4,12.65,47.5,39.27,28.43
2018,5,13,7,0,0.0,70.0,0.4,13.1,70.0,58.04,44.35
2018,5,13,7,15,0.0,85.5,0.4,13.45,85.5,71.74,55.71
2018,5,13,7,30,0.0,101.0,0.4,13.8,101.0,85.49,66.93
2018,5,13,7,45,1.5,126.5,0.4,14.2,127.5,109.86,86.79
2018,5,13,8,0,3.0,152.0,0.4,14.6,154.0,134.47,106.42
2018,5,13,8,15,8.0,178.5,0.4,14.95,183.5,163.22,129.19
2018,5,13,8,30,13.0,205.0,0.4,15.3,213.0,192.28,151.76
2018,5,13,8,45,29.0,240.5,0.4,15.65,260.5,256.77,201.87
2018,5,13,9,0,45.0,276.0,0.4,16.0,308.0,307.88,240.15
2018,5,13,9,15,82.5,312.5,0.45,16.3,374.5,380.92,294.99
2018,5,13,9,30,120.0,349.0,0.5,16.6,441.0,474.22,362.57
2018,5,13,9,45,154.0,371.5,0.5,16.85,495.0,529.4,400.77
2018,5,13,10,0,188.0,394.0,0.5,17.1,549.0,583.9,438.01
2018,5,13,10,15,389.5,329.5,0.5,17.3,664.0,750.14,554.97
2018,5,13,10,30,591.0,265.0,0.5,17.5,779.0,883.99,643.78
2018,5,13,10,45,747.5,193.5,0.5,17.65,859.5,958.3,689.65
2018,5,13,11,0,904.0,122.0,0.5,17.8,940.0,1005.25,716.63
2018,5,13,11,15,913.0,118.5,0.5,17.9,955.0,994.2,708.31
2018,5,13,11,30,922.0,115.0,0.5,18.0,970.0,979.32,698.67
2018,5,13,11,45,923.0,116.0,0.5,18.05,976.5,957.52,685.0
2018,5,13,12,0,924.0,117.0,0.5,18.1,983.0,932.18,669.25
2018,5,13,12,15,920.5,119.0,0.5,18.15,980.5,900.49,649.52
2018,5,13,12,30,917.0,121.0,0.5,18.2,978.0,865.79,627.84
2018,5,13,12,45,911.0,123.0,0.55,18.2,967.5,826.31,603.98
2018,5,13,13,0,905.0,125.0,0.6,18.2,957.0,784.37,578.15
2018,5,13,13,15,902.0,123.5,0.6,18.1,940.5,739.4,547.43
2018,5,13,13,30,899.0,122.0,0.6,18.0,924.0,692.2,514.33
2018,5,13,13,45,894.0,120.5,0.6,17.9,901.0,641.75,477.94
2018,5,13,14,0,889.0,119.0,0.6,17.8,878.0,589.64,439.16
2018,5,13,14,15,882.0,117.0,0.6,17.65,848.0,534.71,397.04
2018,5,13,14,30,875.0,115.0,0.6,17.5,818.0,478.78,352.61
2018,5,13,14,45,865.5,113.0,0.6,17.3,782.0,421.13,305.39
2018,5,13,15,0,856.0,111.0,0.6,17.1,746.0,363.23,256.55
2018,5,13,15,15,843.0,108.5,0.6,17.1,705.0,298.59,201.75
2018,5,13,15,30,830.0,106.0,0.6,17.1,664.0,239.22,151.64
2018,5,13,15,45,813.5,103.0,0.6,16.6,619.0,180.05,105.65
2018,5,13,16,0,797.0,100.0,0.6,16.1,574.0,122.59,70.0
2018,5,13,16,15,775.5,96.5,0.6,15.75,525.5,73.38,58.45
2018,5,13,16,30,754.0,93.0,0.6,15.4,477.0,72.06,57.71
2018,5,13,16,45,725.5,88.5,0.6,15.05,426.5,69.83,56.06
2018,5,13,17,0,697.0,84.0,0.6,14.7,376.0,61.78,49.27
2018,5,13,17,15,657.0,79.0,0.6,14.25,325.5,59.1,47.16
2018,5,13,17,30,617.0,74.0,0.6,13.8,275.0,56.36,44.91
2018,5,13,17,45,560.5,67.5,0.55,13.3,226.0,52.27,41.37
2018,5,13,18,0,504.0,61.0,0.5,12.8,177.0,48.12,37.61
2018,5,13,18,15,420.5,52.5,0.55,12.3,133.0,42.1,31.97
2018,5,13,18,30,337.0,44.0,0.6,11.8,89.0,36.04,26.0
2018,5,13,18,45,220.5,31.0,0.6,11.3,55.5,24.07,13.58
2018,5,13,19,0,104.0,18.0,0.6,10.8,22.0,15.36,0.0
2018,5,13,19,15,52.0,9.0,0.6,10.6,11.0,7.68,0.0
2018,5,13,19,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,0.5,9.15,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,0.5,9.2,2.0,0.0,0.0
2018,5,14,5,15,3.0,7.5,0.45,9.6,7.5,7.27,0.0
2018,5,14,5,30,0.0,13.0,0.4,10.0,13.0,10.7,2.01
2018,5,14,5,45,0.0,24.5,0.4,10.4,24.5,20.21,11.4
2018,5,14,6,0,0.0,36.0,0.4,10.8,36.0,29.75,19.99
2018,5,14,6,15,2.0,52.5,0.4,11.3,53.0,45.15,33.51
2018,5,14,6,30,4.0,69.0,0.4,11.8,70.0,61.25,47.46
2018,5,14,6,45,20.0,98.5,0.35,12.35,105.5,106.7,86.26
2018,5,14,7,0,36.0,128.0,0.3,12.9,141.0,148.88,121.26
2018,5,14,7,15,65.0,156.0,0.3,13.5,184.0,199.92,162.86
2018,5,14,7,30,94.0,184.0,0.3,14.1,227.0,253.13,204.95
2018,5,14,7,45,282.5,177.5,0.25,14.7,327.5,427.54,342.17
2018,5,14,8,0,471.0,171.0,0.2,15.3,428.0,604.91,470.79
2018,5,14,8,15,633.5,139.5,0.25,15.75,517.5,734.87,559.5
2018,5,14,8,30,796.0,108.0,0.3,16.2,607.0,857.36,637.6
2018,5,14,8,45,811.5,110.5,0.3,16.7,650.5,893.59,656.18
2018,5,14,9,0,827.0,113.0,0.3,17.2,694.0,927.18,674.2
2018,5,14,9,15,840.0,114.5,0.3,17.5,733.0,954.35,688.5
2018,5,14,9,30,853.0,116.0,0.3,17.8,772.0,966.64,693.57
2018,5,14,9,45,863.5,117.0,0.35,18.1,805.5,984.02,703.24
2018,5,14,10,0,874.0,118.0,0.4,18.4,839.0,997.9,710.76
2018,5,14,10,15,880.0,120.0,0.4,18.5,866.5,1004.7,713.47
2018,5,14,10,30,886.0,122.0,0.4,18.6,894.0,1007.71,714.1
2018,5,14,10,45,889.5,123.5,0.45,18.75,914.0,1003.93,711.8
2018,5,14,11,0,893.0,125.0,0.5,18.9,934.0,996.35,707.39
2018,5,14,11,15,895.5,126.0,0.5,19.0,947.5,983.56,698.92
2018,5,14,11,30,898.0,127.0,0.5,19.1,961.0,967.08,688.34
2018,5,14,11,45,898.5,127.5,0.5,19.15,966.5,944.71,674.36
2018,5,14,12,0,899.0,128.0,0.5,19.2,972.0,918.96,658.36
2018,5,14,12,15,895.0,130.5,0.5,19.2,969.5,887.87,639.12
2018,5,14,12,30,891.0,133.0,0.5,19.2,967.0,853.87,618.01
