Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,9,45,335.5,342.5,0.4,15.5,617.5,688.4,515.43
2018,5,24,10,0,450.0,320.0,0.4,15.8,697.0,793.74,585.5
2018,5,24,10,15,546.5,286.5,0.4,16.05,759.0,852.08,623.11
2018,5,24,10,30,643.0,253.0,0.4,16.3,821.0,912.78,661.91
2018,5,24,10,45,732.5,211.0,0.4,16.6,872.5,949.99,684.0
2018,5,24,11,0,822.0,169.0,0.4,16.9,924.0,973.97,697.01
2018,5,24,11,15,784.5,188.0,0.45,17.1,917.0,940.75,676.03
2018,5,24,11,30,747.0,207.0,0.5,17.3,910.0,913.58,659.67
2018,5,24,11,45,796.0,185.5,0.5,17.55,938.5,908.11,655.8
2018,5,24,12,0,845.0,164.0,0.5,17.8,967.0,906.21,653.96
2018,5,24,12,15,767.0,207.5,0.5,17.8,936.0,849.07,617.44
2018,5,24,12,30,689.0,251.0,0.5,17.8,905.0,800.05,583.85
2018,5,24,12,45,525.5,332.0,0.5,17.85,828.0,710.84,521.45
2018,5,24,13,0,362.0,413.0,0.5,17.9,751.0,624.73,460.52
2018,5,24,13,15,340.0,417.5,0.55,17.8,730.5,589.85,437.43
2018,5,24,13,30,318.0,422.0,0.6,17.7,710.0,555.68,413.78
2018,5,24,13,45,287.0,420.5,0.6,17.55,675.5,512.51,383.01
2018,5,24,14,0,256.0,419.0,0.6,17.4,641.0,471.66,353.58
2018,5,24,14,15,221.0,407.0,0.6,17.15,594.0,426.7,321.0
2018,5,24,14,30,186.0,395.0,0.6,16.9,547.0,383.64,289.53
2018,5,24,14,45,133.0,368.0,0.6,16.65,474.5,327.52,248.46
2018,5,24,15,0,80.0,341.0,0.6,16.4,402.0,283.54,216.59
2018,5,24,15,15,79.5,322.0,0.6,16.4,380.0,260.62,199.17
2018,5,24,15,30,79.0,303.0,0.6,16.4,358.0,237.99,181.83
2018,5,24,15,45,62.0,271.0,0.65,15.7,312.5,205.62,158.35
2018,5,24,16,0,45.0,239.0,0.7,15.0,267.0,176.16,137.28
2018,5,24,16,15,28.5,194.5,0.7,14.65,211.5,142.53,117.61
2018,5,24,16,30,12.0,150.0,0.7,14.3,156.0,119.1,98.31
2018,5,24,16,45,8.0,125.0,0.7,13.9,129.0,100.52,82.83
2018,5,24,17,0,4.0,100.0,0.7,13.5,102.0,81.57,66.76
2018,5,24,17,15,34.5,99.0,0.7,13.15,111.5,78.38,64.31
2018,5,24,17,30,65.0,98.0,0.7,12.8,121.0,74.51,61.15
2018,5,24,17,45,143.5,90.5,0.7,12.45,130.5,66.68,54.35
2018,5,24,18,0,222.0,83.0,0.7,12.1,140.0,62.24,50.41
2018,5,24,18,15,178.0,70.0,0.65,11.85,109.5,52.88,41.83
2018,5,24,18,30,134.0,57.0,0.6,11.6,79.0,43.33,32.87
2018,5,24,18,45,84.0,40.5,0.6,11.35,52.5,31.74,21.77
2018,5,24,19,0,34.0,24.0,0.6,11.1,26.0,19.16,6.09
2018,5,24,19,15,18.0,12.5,0.55,10.95,13.5,10.67,0.0
2018,5,24,19,30,2.0,1.0,0.5,10.8,1.0,0.0,0.0
2018,5,24,19,45,1.0,0.5,0.5,10.7,0.5,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,5,25,4,45,0.0,2.0,0.4,10.75,2.0,0.0,0.0
2018,5,25,5,0,0.0,4.0,0.4,10.8,4.0,3.41,0.0
2018,5,25,5,15,0.0,13.0,0.4,10.95,13.0,10.71,0.0
2018,5,25,5,30,0.0,22.0,0.4,11.1,22.0,18.16,9.11
2018,5,25,5,45,0.0,33.5,0.4,11.2,33.5,27.69,17.95
2018,5,25,6,0,0.0,45.0,0.4,11.3,45.0,37.45,26.7
2018,5,25,6,15,2.0,63.5,0.4,11.4,64.0,55.28,42.29
2018,5,25,6,30,4.0,82.0,0.4,11.5,83.0,73.27,57.8
2018,5,25,6,45,8.0,100.5,0.4,11.6,103.5,92.63,74.25
2018,5,25,7,0,12.0,119.0,0.4,11.7,124.0,112.3,90.67
2018,5,25,7,15,24.5,144.5,0.4,11.75,156.0,155.2,126.32
2018,5,25,7,30,37.0,170.0,0.4,11.8,188.0,190.95,155.26
2018,5,25,7,45,29.5,179.0,0.4,11.9,194.0,193.85,156.61
2018,5,25,8,0,22.0,188.0,0.4,12.0,200.0,183.82,147.71
2018,5,25,8,15,16.0,188.0,0.4,12.05,197.0,178.05,142.45
2018,5,25,8,30,10.0,188.0,0.4,12.1,194.0,172.2,137.1
2018,5,25,8,45,5.5,158.5,0.4,12.15,162.0,140.5,111.03
2018,5,25,9,0,1.0,129.0,0.4,12.2,130.0,109.82,85.76
2018,5,25,9,15,0.5,119.0,0.4,12.25,119.5,100.56,78.08
2018,5,25,9,30,0.0,109.0,0.4,12.3,109.0,91.43,70.45
2018,5,25,9,45,0.0,108.0,0.4,12.35,108.0,90.62,69.68
2018,5,25,10,0,0.0,107.0,0.4,12.4,107.0,89.83,68.9
2018,5,25,10,15,0.0,108.0,0.4,12.4,108.0,90.75,69.55
2018,5,25,10,30,0.0,109.0,0.4,12.4,109.0,91.66,70.21
2018,5,25,10,45,0.0,106.0,0.4,12.45,106.0,89.13,68.06
2018,5,25,11,0,0.0,103.0,0.4,12.5,103.0,86.61,65.94
2018,5,25,11,15,1.0,120.5,0.4,12.55,121.5,102.5,78.83
2018,5,25,11,30,2.0,138.0,0.4,12.6,140.0,118.32,91.51
2018,5,25,11,45,6.0,167.0,0.4,12.65,173.0,146.57,114.13
2018,5,25,12,0,10.0,196.0,0.4,12.7,206.0,174.47,136.15
2018,5,25,12,15,10.5,202.5,0.4,12.75,212.5,179.75,140.11
2018,5,25,12,30,11.0,209.0,0.4,12.8,219.0,184.86,144.07
2018,5,25,12,45,8.0,184.5,0.4,12.8,192.0,161.02,125.21
2018,5,25,13,0,5.0,160.0,0.4,12.8,165.0,137.61,106.7
2018,5,25,13,15,7.0,160.5,0.45,12.8,167.0,138.9,107.97
2018,5,25,13,30,9.0,161.0,0.5,12.8,169.0,139.97,108.96
2018,5,25,13,45,28.0,222.5,0.5,12.8,247.0,201.11,157.67
2018,5,25,14,0,47.0,284.0,0.5,12.8,325.0,256.95,200.8
2018,5,25,14,15,25.0,208.5,0.5,12.75,230.0,182.3,142.26
2018,5,25,14,30,3.0,133.0,0.5,12.7,135.0,111.56,86.27
2018,5,25,14,45,6.0,158.5,0.5,12.65,163.0,132.72,103.74
2018,5,25,15,0,9.0,184.0,0.5,12.6,191.0,152.81,119.91
2018,5,25,15,15,42.0,222.5,0.5,12.6,252.0,183.66,143.5
2018,5,25,15,30,75.0,261.0,0.5,12.6,313.0,210.59,163.34
2018,5,25,15,45,154.5,264.5,0.55,12.4,362.5,207.13,157.45
2018,5,25,16,0,234.0,268.0,0.6,12.2,412.0,198.97,150.53
2018,5,25,16,15,211.0,245.5,0.6,12.05,367.5,165.64,138.2
2018,5,25,16,30,188.0,223.0,0.6,11.9,323.0,152.73,127.91
2018,5,25,16,45,259.0,193.0,0.6,11.75,316.0,130.02,108.96
2018,5,25,17,0,330.0,163.0,0.6,11.6,309.0,113.86,95.44
2018,5,25,17,15,343.0,139.0,0.6,11.5,274.5,99.63,83.37
2018,5,25,17,30,356.0,115.0,0.6,11.4,240.0,81.18,67.35
2018,5,25,17,45,357.0,97.0,0.6,11.25,205.5,70.05,57.61
2018,5,25,18,0,358.0,79.0,0.6,11.1,171.0,58.36,47.14
2018,5,25,18,15,261.0,67.0,0.6,11.05,126.5,49.82,39.27
2018,5,25,18,30,164.0,55.0,0.6,11.0,82.0,42.13,31.93
2018,5,25,18,45,110.0,39.5,0.6,10.9,55.0,30.58,20.88
2018,5,25,19,0,56.0,24.0,0.6,10.8,28.0,18.85,6.63
2018,5,25,19,15,31.5,13.0,0.6,10.8,15.0,11.1,0.0
2018,5,25,19,30,7.0,2.0,0.6,10.8,2.0,0.0,0.0
2018,5,25,19,45,3.5,1.0,0.6,10.75,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,45,26.0,4.5,1.05,9.75,5.0,0.0,0.0
2018,5,26,5,0,52.0,9.0,1.1,9.8,10.0,19.51,0.0
2018,5,26,5,15,163.5,22.0,1.1,10.0,36.5,80.56,17.11
2018,5,26,5,30,275.0,35.0,1.1,10.2,63.0,150.97,110.85
2018,5,26,5,45,231.0,31.0,1.1,10.35,63.5,146.0,114.9
2018,5,26,6,0,187.0,27.0,1.1,10.5,64.0,132.13,107.11
2018,5,26,6,15,103.0,28.5,1.05,10.9,50.0,94.13,76.37
2018,5,26,6,30,19.0,30.0,1.0,11.3,36.0,36.12,26.06
2018,5,26,6,45,9.5,56.0,1.0,11.7,59.0,52.18,39.8
2018,5,26,7,0,0.0,82.0,1.0,12.1,82.0,68.75,53.57
2018,5,26,7,15,0.5,104.0,1.0,12.7,104.0,88.87,70.27
2018,5,26,7,30,1.0,126.0,1.0,13.3,126.0,109.13,86.76
2018,5,26,7,45,1.0,135.0,0.95,13.9,135.5,116.78,92.52
2018,5,26,8,0,1.0,144.0,0.9,14.5,145.0,124.48,98.28
2018,5,26,8,15,5.5,169.5,0.85,14.95,173.0,151.46,119.83
2018,5,26,8,30,10.0,195.0,0.8,15.4,201.0,178.74,141.16
2018,5,26,8,45,22.0,230.0,0.8,15.9,245.0,222.09,175.06
2018,5,26,9,0,34.0,265.0,0.8,16.4,289.0,282.63,221.34
2018,5,26,9,15,33.0,283.0,0.8,16.75,307.5,298.9,232.5
2018,5,26,9,30,32.0,301.0,0.8,17.1,326.0,314.84,243.58
2018,5,26,9,45,26.0,294.5,0.75,17.45,315.5,300.83,231.82
2018,5,26,10,0,20.0,288.0,0.7,17.8,305.0,270.96,208.37
2018,5,26,10,15,20.0,296.0,0.7,18.1,313.5,277.43,212.89
2018,5,26,10,30,20.0,304.0,0.7,18.4,322.0,283.78,217.11
2018,5,26,10,45,29.5,342.0,0.7,18.65,369.0,343.13,260.99
2018,5,26,11,0,39.0,380.0,0.7,18.9,416.0,386.08,291.65
2018,5,26,11,15,70.5,421.0,0.75,19.1,487.0,451.37,338.98
2018,5,26,11,30,102.0,462.0,0.8,19.3,558.0,514.29,383.42
2018,5,26,11,45,232.5,431.0,0.8,19.45,652.0,620.66,459.69
2018,5,26,12,0,363.0,400.0,0.8,19.6,746.0,693.18,510.34
2018,5,26,12,15,598.5,285.0,0.85,19.6,854.5,781.15,573.98
2018,5,26,12,30,834.0,170.0,0.9,19.6,963.0,839.75,615.94
2018,5,26,12,45,756.5,207.0,0.95,19.65,921.5,776.22,572.16
2018,5,26,13,0,679.0,244.0,1.0,19.7,880.0,720.21,533.35
2018,5,26,13,15,577.5,290.0,1.0,19.65,824.5,651.45,484.44
2018,5,26,13,30,476.0,336.0,1.0,19.6,769.0,590.85,440.56
2018,5,26,13,45,660.0,243.0,1.05,19.55,827.0,596.59,446.19
2018,5,26,14,0,844.0,150.0,1.1,19.5,885.0,585.47,437.28
2018,5,26,14,15,715.5,209.0,1.1,19.35,817.5,517.75,385.5
2018,5,26,14,30,587.0,268.0,1.1,19.2,750.0,461.41,342.28
2018,5,26,14,45,682.0,211.0,1.1,19.1,748.0,415.93,304.28
2018,5,26,15,0,777.0,154.0,1.1,19.0,746.0,364.97,259.44
2018,5,26,15,15,790.0,138.0,1.1,19.0,712.5,306.93,209.46
2018,5,26,15,30,803.0,122.0,1.1,19.0,679.0,246.85,158.17
2018,5,26,15,45,801.5,114.0,1.1,18.55,639.5,188.63,112.16
2018,5,26,16,0,800.0,106.0,1.1,18.1,600.0,130.37,74.33
2018,5,26,16,15,783.0,102.5,1.1,17.8,554.0,76.79,60.81
2018,5,26,16,30,766.0,99.0,1.1,17.5,508.0,75.7,60.25
2018,5,26,16,45,737.5,95.0,1.1,17.25,457.5,67.62,53.53
2018,5,26,17,0,709.0,91.0,1.1,17.0,407.0,66.0,52.39
2018,5,26,17,15,672.0,86.0,1.1,16.55,356.5,63.51,50.49
2018,5,26,17,30,635.0,81.0,1.1,16.1,306.0,60.95,48.47
2018,5,26,17,45,584.0,75.0,1.1,15.65,256.5,57.43,45.52
2018,5,26,18,0,533.0,69.0,1.1,15.2,207.0,53.87,42.4
2018,5,26,18,15,460.5,60.5,1.1,14.6,161.5,48.05,37.13
2018,5,26,18,30,388.0,52.0,1.1,14.0,116.0,42.14,31.54
2018,5,26,18,45,283.0,40.5,1.1,13.4,79.0,31.29,21.3
2018,5,26,19,0,178.0,29.0,1.1,12.8,42.0,22.5,9.57
2018,5,26,19,15,93.0,15.5,1.1,12.55,22.0,13.23,0.0
2018,5,26,19,30,8.0,2.0,1.1,12.3,2.0,0.0,0.0
2018,5,26,19,45,4.0,1.0,1.1,12.0,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,4,45,31.0,5.0,1.15,10.7,5.5,0.0,0.0
2018,5,27,5,0,62.0,10.0,1.1,10.9,11.0,22.6,0.0
2018,5,27,5,15,117.0,22.5,0.95,11.7,32.0,67.94,17.17
2018,5,27,5,30,172.0,35.0,0.8,12.5,53.0,114.31,83.13
2018,5,27,5,45,288.0,46.0,0.65,13.35,95.0,182.63,142.59
2018,5,27,6,0,404.0,57.0,0.5,14.2,137.0,268.06,214.26
2018,5,27,6,15,517.5,59.5,0.5,14.8,192.0,352.51,284.0
2018,5,27,6,30,631.0,62.0,0.5,15.4,247.0,447.12,359.15
2018,5,27,6,45,673.5,66.5,0.5,16.0,297.0,510.41,407.41
2018,5,27,7,0,716.0,71.0,0.5,16.6,347.0,573.75,453.89
2018,5,27,7,15,746.0,75.0,0.5,17.1,398.0,631.87,494.65
2018,5,27,7,30,776.0,79.0,0.5,17.6,449.0,690.21,532.59
2018,5,27,7,45,798.5,82.0,0.45,18.15,498.5,741.3,563.44
2018,5,27,8,0,821.0,85.0,0.4,18.7,548.0,791.26,592.59
2018,5,27,8,15,826.5,91.0,0.4,19.15,591.0,828.81,613.86
2018,5,27,8,30,832.0,97.0,0.4,19.6,634.0,863.54,633.1
2018,5,27,8,45,857.0,95.5,0.4,20.1,681.0,894.85,649.78
2018,5,27,9,0,882.0,94.0,0.4,20.6,728.0,933.12,670.67
2018,5,27,9,15,892.0,95.5,0.4,21.0,766.5,958.03,683.1
2018,5,27,9,30,902.0,97.0,0.4,21.4,805.0,979.61,693.63
2018,5,27,9,45,909.5,98.5,0.45,21.8,838.0,995.29,701.74
2018,5,27,10,0,917.0,100.0,0.5,22.2,871.0,1007.29,707.8
2018,5,27,10,15,922.5,101.0,0.5,22.45,897.5,1013.03,709.47
2018,5,27,10,30,928.0,102.0,0.5,22.7,924.0,1014.92,709.03
2018,5,27,10,45,931.5,103.0,0.5,23.0,944.5,1010.98,705.12
2018,5,27,11,0,935.0,104.0,0.5,23.3,965.0,1003.14,699.1
2018,5,27,11,15,937.0,104.5,0.55,23.45,978.0,989.55,691.3
2018,5,27,11,30,939.0,105.0,0.6,23.6,991.0,972.2,681.35
2018,5,27,11,45,939.5,105.5,0.6,23.8,996.5,949.84,667.2
2018,5,27,12,0,940.0,106.0,0.6,24.0,1002.0,924.0,651.01
2018,5,27,12,15,941.0,105.0,0.6,24.05,1001.0,893.9,632.58
2018,5,27,12,30,942.0,104.0,0.6,24.1,1000.0,860.6,612.11
2018,5,27,12,45,941.5,102.5,0.65,24.2,991.5,822.64,589.31
2018,5,27,13,0,941.0,101.0,0.7,24.3,983.0,781.86,564.42
2018,5,27,13,15,938.0,100.5,0.7,24.35,967.0,737.51,534.62
2018,5,27,13,30,935.0,100.0,0.7,24.4,951.0,690.82,502.08
2018,5,27,13,45,929.5,99.0,0.7,24.4,927.5,640.1,465.93
2018,5,27,14,0,924.0,98.0,0.7,24.4,904.0,587.7,427.44
2018,5,27,14,15,917.0,97.0,0.7,24.35,874.5,533.08,386.13
2018,5,27,14,30,910.0,96.0,0.7,24.3,845.0,477.39,342.54
2018,5,27,14,45,901.0,95.0,0.7,24.25,810.0,420.09,296.28
2018,5,27,15,0,892.0,94.0,0.7,24.2,775.0,362.42,248.41
2018,5,27,15,15,881.0,91.5,0.7,24.2,734.5,303.0,198.54
2018,5,27,15,30,870.0,89.0,0.7,24.2,694.0,243.96,149.61
2018,5,27,15,45,855.5,87.5,0.7,23.95,650.0,185.74,104.97
2018,5,27,16,0,841.0,86.0,0.7,23.7,606.0,128.76,69.79
2018,5,27,16,15,822.5,83.0,0.7,23.5,558.5,73.29,56.41
2018,5,27,16,30,804.0,80.0,0.7,23.3,511.0,62.85,47.96
2018,5,27,16,45,780.0,77.0,0.7,23.1,461.5,61.38,46.95
2018,5,27,17,0,756.0,74.0,0.7,22.9,412.0,59.85,45.87
2018,5,27,17,15,722.5,70.0,0.7,22.3,361.5,57.41,44.05
2018,5,27,17,30,689.0,66.0,0.7,21.7,311.0,54.9,42.14
2018,5,27,17,45,642.5,61.0,0.75,21.15,261.5,47.22,35.64
2018,5,27,18,0,596.0,56.0,0.8,20.6,212.0,43.96,32.86
2018,5,27,18,15,528.0,50.0,0.85,20.0,166.5,39.74,29.1
2018,5,27,18,30,460.0,44.0,0.9,19.4,121.0,35.53,25.15
2018,5,27,18,45,354.0,35.0,0.95,18.75,83.0,28.59,18.56
2018,5,27,19,0,248.0,26.0,1.0,18.1,45.0,21.59,9.21
2018,5,27,19,15,132.0,14.0,1.05,17.8,23.5,11.95,0.0
2018,5,27,19,30,16.0,2.0,1.1,17.5,2.0,0.0,0.0
2018,5,27,19,45,8.0,1.0,1.1,17.2,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,5,28,4,45,43.5,5.5,0.85,14.3,6.5,0.0,0.0
2018,5,28,5,0,87.0,11.0,0.8,14.4,13.0,29.06,0.0
2018,5,28,5,15,216.0,22.0,0.7,15.2,41.5,96.38,29.58
2018,5,28,5,30,345.0,33.0,0.6,16.0,70.0,172.72,124.29
2018,5,28,5,45,437.0,40.5,0.55,16.75,111.5,239.02,183.34
2018,5,28,6,0,529.0,48.0,0.5,17.5,153.0,315.0,247.33
2018,5,28,6,15,589.0,53.5,0.5,18.1,201.5,381.44,302.33
2018,5,28,6,30,649.0,59.0,0.5,18.7,250.0,452.91,358.84
2018,5,28,6,45,690.0,63.0,0.45,19.3,300.0,513.4,404.23
2018,5,28,7,0,731.0,67.0,0.4,19.9,350.0,578.23,450.52
2018,5,28,7,15,760.0,71.0,0.4,20.45,401.0,636.2,490.14
2018,5,28,7,30,789.0,75.0,0.4,21.0,452.0,694.29,527.08
2018,5,28,7,45,811.0,78.0,0.4,21.55,501.5,745.41,558.12
2018,5,28,8,0,833.0,81.0,0.4,22.1,551.0,787.69,582.52
2018,5,28,8,15,849.5,83.0,0.4,22.65,597.5,829.79,606.38
2018,5,28,8,30,866.0,85.0,0.4,23.2,644.0,869.79,628.39
2018,5,28,8,45,879.0,87.0,0.4,23.7,687.5,904.22,646.63
2018,5,28,9,0,892.0,89.0,0.4,24.2,731.0,935.82,662.94
2018,5,28,9,15,901.0,91.0,0.4,24.55,769.5,960.58,675.31
2018,5,28,9,30,910.0,93.0,0.4,24.9,808.0,981.95,685.67
2018,5,28,9,45,916.5,95.0,0.45,25.25,841.0,997.35,693.62
2018,5,28,10,0,923.0,97.0,0.5,25.6,874.0,1009.02,699.52
2018,5,28,10,15,928.5,98.5,0.5,25.8,901.0,1015.37,701.66
2018,5,28,10,30,934.0,100.0,0.5,26.0,928.0,1017.83,701.67
2018,5,28,10,45,938.0,100.5,0.5,26.25,948.5,1013.9,697.94
2018,5,28,11,0,942.0,101.0,0.5,26.5,969.0,1006.06,692.11
2018,5,28,11,15,944.5,101.5,0.55,26.6,982.5,992.93,684.83
2018,5,28,11,30,947.0,102.0,0.6,26.7,996.0,976.01,675.4
2018,5,28,11,45,947.5,102.5,0.6,26.8,1002.0,953.58,661.64
2018,5,28,12,0,948.0,103.0,0.6,26.9,1008.0,927.64,645.84
2018,5,28,12,15,945.5,104.5,0.6,26.95,1006.0,896.69,627.12
2018,5,28,12,30,943.0,106.0,0.6,27.0,1004.0,862.67,606.46
2018,5,28,12,45,938.5,107.5,0.65,27.05,994.5,824.2,583.74
2018,5,28,13,0,934.0,109.0,0.7,27.1,985.0,783.13,559.07
2018,5,28,13,15,930.5,108.0,0.7,27.05,968.5,738.28,529.29
2018,5,28,13,30,927.0,107.0,0.7,27.0,952.0,691.19,497.05
2018,5,28,13,45,921.5,106.5,0.7,27.0,929.0,641.24,461.82
2018,5,28,14,0,916.0,106.0,0.7,27.0,906.0,589.61,424.28
2018,5,28,14,15,909.0,105.0,0.7,26.95,876.5,535.39,383.72
2018,5,28,14,30,902.0,104.0,0.7,26.9,847.0,480.1,340.94
2018,5,28,14,45,893.0,102.0,0.7,26.85,811.5,422.47,295.03
2018,5,28,15,0,884.0,100.0,0.7,26.8,776.0,364.5,247.54
2018,5,28,15,15,872.5,98.0,0.7,26.8,736.0,305.76,198.8
2018,5,28,15,30,861.0,96.0,0.7,26.8,696.0,247.45,151.01
2018,5,28,15,45,846.5,93.5,0.7,26.4,651.5,189.03,106.77
2018,5,28,16,0,832.0,91.0,0.7,26.0,607.0,123.39,65.03
2018,5,28,16,15,813.0,88.0,0.7,25.65,559.5,67.29,50.92
2018,5,28,16,30,794.0,85.0,0.7,25.3,512.0,66.11,50.29
2018,5,28,16,45,769.0,82.0,0.7,24.95,462.5,64.77,49.43
2018,5,28,17,0,744.0,79.0,0.7,24.6,413.0,63.39,48.51
2018,5,28,17,15,711.5,74.0,0.75,23.95,362.5,60.33,46.22
2018,5,28,17,30,679.0,69.0,0.8,23.3,312.0,52.46,39.74
2018,5,28,17,45,633.5,64.0,0.85,22.65,263.0,49.35,37.24
2018,5,28,18,0,588.0,59.0,0.9,22.0,214.0,46.2,34.59
2018,5,28,18,15,520.0,52.0,1.0,21.35,168.0,41.26,30.24
2018,5,28,18,30,452.0,45.0,1.1,20.7,122.0,36.28,25.66
2018,5,28,18,45,348.5,36.5,1.2,20.1,84.5,29.82,19.52
2018,5,28,19,0,245.0,28.0,1.3,19.5,47.0,23.35,10.83
2018,5,28,19,15,135.5,16.0,1.3,19.2,25.5,13.66,0.0
2018,5,28,19,30,26.0,4.0,1.3,18.9,4.0,0.0,0.0
2018,5,28,19,45,13.0,2.0,1.35,18.6,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.4,17.55,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,29,4,45,44.5,5.5,1.5,15.1,6.5,0.0,0.0
2018,5,29,5,0,89.0,11.0,1.5,15.1,13.0,29.45,0.0
2018,5,29,5,15,220.0,22.5,1.4,15.55,42.5,98.04,33.64
2018,5,29,5,30,351.0,34.0,1.3,16.0,72.0,175.34,126.87
2018,5,29,5,45,443.0,42.0,1.15,16.45,114.5,242.55,187.2
2018,5,29,6,0,535.0,50.0,1.0,16.9,157.0,319.43,252.79
2018,5,29,6,15,595.0,55.5,1.0,17.45,205.5,386.23,308.92
2018,5,29,6,30,655.0,61.0,1.0,18.0,254.0,457.99,366.61
2018,5,29,6,45,695.5,65.5,0.95,18.55,305.0,518.86,413.3
2018,5,29,7,0,736.0,70.0,0.9,19.1,356.0,584.21,461.06
2018,5,29,7,15,765.0,74.0,0.9,19.7,407.0,642.41,501.73
2018,5,29,7,30,794.0,78.0,0.9,20.3,458.0,700.69,539.5
2018,5,29,7,45,815.5,81.0,0.9,20.9,507.5,751.61,571.01
2018,5,29,8,0,837.0,84.0,0.9,21.5,557.0,801.29,600.88
2018,5,29,8,15,853.5,86.5,0.9,21.8,604.5,836.31,621.03
2018,5,29,8,30,870.0,89.0,0.9,22.1,652.0,876.94,644.73
2018,5,29,8,45,883.0,91.0,0.95,22.4,695.5,911.42,664.89
2018,5,29,9,0,896.0,93.0,1.0,22.7,739.0,943.05,683.15
2018,5,29,9,15,909.0,93.0,1.0,22.95,778.5,969.39,697.24
2018,5,29,9,30,922.0,93.0,1.0,23.2,818.0,992.49,709.31
2018,5,29,9,45,934.0,92.0,1.0,23.45,853.0,1010.09,717.99
2018,5,29,10,0,946.0,91.0,1.0,23.7,888.0,1024.07,724.57
2018,5,29,10,15,951.0,92.5,1.0,23.8,915.5,1030.1,726.82
2018,5,29,10,30,956.0,94.0,1.0,23.9,943.0,1032.16,726.88
2018,5,29,10,45,960.0,94.0,1.05,24.05,963.0,1027.71,724.01
2018,5,29,11,0,964.0,94.0,1.1,24.2,983.0,1019.31,718.89
2018,5,29,11,15,965.5,95.5,1.1,24.25,996.5,1006.07,710.29
2018,5,29,11,30,967.0,97.0,1.1,24.3,1010.0,988.97,699.45
2018,5,29,11,45,967.5,97.5,1.15,24.3,1016.0,966.24,686.22
2018,5,29,12,0,968.0,98.0,1.2,24.3,1022.0,939.93,670.74
2018,5,29,12,15,967.0,98.0,1.2,24.25,1020.5,908.46,651.29
2018,5,29,12,30,966.0,98.0,1.2,24.2,1019.0,873.8,629.75
2018,5,29,12,45,963.5,99.0,1.2,24.1,1010.5,835.8,606.04
2018,5,29,13,0,961.0,100.0,1.2,24.0,1002.0,795.0,580.29
2018,5,29,13,15,958.5,99.0,1.25,23.85,986.0,749.88,550.47
2018,5,29,13,30,956.0,98.0,1.3,23.7,970.0,702.34,517.56
2018,5,29,13,45,952.0,97.0,1.3,23.5,947.5,651.67,481.02
2018,5,29,14,0,948.0,96.0,1.3,23.3,925.0,599.12,441.9
2018,5,29,14,15,941.5,95.0,1.3,23.05,895.5,543.66,399.37
2018,5,29,14,30,935.0,94.0,1.3,22.8,866.0,487.02,354.4
2018,5,29,14,45,926.5,93.5,1.35,22.5,831.0,429.05,307.1
2018,5,29,15,0,918.0,93.0,1.4,22.2,796.0,370.58,257.91
2018,5,29,15,15,907.5,90.5,1.4,22.2,755.0,309.9,205.92
2018,5,29,15,30,897.0,88.0,1.4,22.2,714.0,249.52,154.9
2018,5,29,15,45,882.0,87.0,1.4,21.5,669.5,190.07,108.68
2018,5,29,16,0,867.0,86.0,1.4,20.8,625.0,131.87,72.11
2018,5,29,16,15,846.5,84.5,1.4,20.25,576.5,74.72,58.45
2018,5,29,16,30,826.0,83.0,1.4,19.7,528.0,65.19,50.71
2018,5,29,16,45,800.0,80.5,1.4,19.1,477.5,64.1,50.09
2018,5,29,17,0,774.0,78.0,1.4,18.5,427.0,62.99,49.44
2018,5,29,17,15,738.5,74.5,1.45,17.85,375.5,60.99,48.01
2018,5,29,17,30,703.0,71.0,1.5,17.2,324.0,58.98,46.51
2018,5,29,17,45,652.5,66.5,1.5,16.5,273.0,51.36,40.01
2018,5,29,18,0,602.0,62.0,1.5,15.8,222.0,48.61,37.66
2018,5,29,18,15,532.0,55.5,1.5,15.3,175.0,44.14,33.6
2018,5,29,18,30,462.0,49.0,1.5,14.8,128.0,39.68,29.34
2018,5,29,18,45,354.0,39.5,1.45,14.25,89.0,32.43,22.36
2018,5,29,19,0,246.0,30.0,1.4,13.7,50.0,25.13,12.94
2018,5,29,19,15,135.5,17.5,1.4,13.45,27.5,14.94,0.0
2018,5,29,19,30,25.0,5.0,1.4,13.2,5.0,0.0,0.0
2018,5,29,19,45,12.5,2.5,1.4,12.9,2.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,30,4,45,16.5,5.5,1.5,10.55,6.0,0.0,0.0
2018,5,30,5,0,33.0,11.0,1.5,10.5,12.0,16.8,0.0
2018,5,30,5,15,111.5,25.5,1.5,10.7,36.5,70.12,26.04
2018,5,30,5,30,190.0,40.0,1.5,10.9,61.0,125.57,93.03
2018,5,30,5,45,271.0,51.5,1.5,11.1,97.5,181.25,143.47
2018,5,30,6,0,352.0,63.0,1.5,11.3,134.0,246.15,200.68
2018,5,30,6,15,379.0,75.0,1.5,11.7,170.5,292.65,241.83
2018,5,30,6,30,406.0,87.0,1.5,12.1,207.0,341.3,283.29
2018,5,30,6,45,442.0,99.5,1.5,12.45,252.5,397.83,329.61
2018,5,30,7,0,478.0,112.0,1.5,12.8,298.0,456.7,376.13
2018,5,30,7,15,505.0,124.5,1.5,13.2,345.0,511.17,417.53
2018,5,30,7,30,532.0,137.0,1.5,13.6,392.0,566.37,458.19
2018,5,30,7,45,591.0,136.5,1.5,14.0,448.0,641.1,512.6
2018,5,30,8,0,650.0,136.0,1.5,14.4,504.0,710.35,561.07
2018,5,30,8,15,696.0,135.5,1.5,14.75,559.5,769.75,600.32
2018,5,30,8,30,742.0,135.0,1.5,15.1,615.0,829.03,638.63
2018,5,30,8,45,792.0,127.0,1.5,15.45,670.5,878.01,669.03
2018,5,30,9,0,842.0,119.0,1.5,15.8,726.0,931.27,701.84
2018,5,30,9,15,760.5,165.0,1.5,16.05,735.5,923.76,694.02
2018,5,30,9,30,679.0,211.0,1.5,16.3,745.0,902.78,678.14
2018,5,30,9,45,663.0,232.0,1.5,16.55,771.5,912.79,682.96
2018,5,30,10,0,647.0,253.0,1.5,16.8,798.0,918.84,684.46
2018,5,30,10,15,763.5,197.5,1.5,16.95,861.0,975.09,721.07
2018,5,30,10,30,880.0,142.0,1.5,17.1,924.0,1005.28,738.66
2018,5,30,10,45,900.0,135.0,1.5,17.2,950.5,1009.41,739.94
2018,5,30,11,0,920.0,128.0,1.5,17.3,977.0,1009.65,739.17
2018,5,30,11,15,922.5,129.5,1.5,17.35,991.0,997.35,730.66
2018,5,30,11,30,925.0,131.0,1.5,17.4,1005.0,981.3,719.98
2018,5,30,11,45,926.5,131.5,1.5,17.45,1012.0,959.8,705.9
2018,5,30,12,0,928.0,132.0,1.5,17.5,1019.0,934.84,689.64
2018,5,30,12,15,927.5,132.5,1.5,17.5,1018.0,904.87,670.25
2018,5,30,12,30,927.0,133.0,1.5,17.5,1017.0,871.84,648.79
2018,5,30,12,45,925.0,134.0,1.5,17.5,1009.5,835.12,624.76
2018,5,30,13,0,923.0,135.0,1.5,17.5,1002.0,795.7,598.2
2018,5,30,13,15,919.0,134.5,1.5,17.35,986.0,751.19,566.74
2018,5,30,13,30,915.0,134.0,1.5,17.2,970.0,704.49,532.94
2018,5,30,13,45,907.5,134.5,1.5,17.05,946.5,654.47,495.76
2018,5,30,14,0,900.0,135.0,1.5,16.9,923.0,602.96,456.33
2018,5,30,14,15,891.0,135.0,1.5,16.65,893.5,549.09,414.01
2018,5,30,14,30,882.0,135.0,1.5,16.4,864.0,494.34,369.57
2018,5,30,14,45,868.5,134.0,1.5,16.15,826.5,433.85,319.45
2018,5,30,15,0,855.0,133.0,1.5,15.9,789.0,375.22,269.39
2018,5,30,15,15,832.0,132.0,1.5,15.9,743.0,314.62,217.23
2018,5,30,15,30,809.0,131.0,1.5,15.9,697.0,255.96,167.44
2018,5,30,15,45,791.0,127.5,1.5,15.25,651.5,198.45,122.0
2018,5,30,16,0,773.0,124.0,1.5,14.6,606.0,142.84,85.91
2018,5,30,16,15,704.0,127.5,1.5,14.3,540.0,84.87,68.66
2018,5,30,16,30,635.0,131.0,1.5,14.0,474.0,87.9,71.7
2018,5,30,16,45,557.5,133.0,1.5,13.7,413.0,90.94,74.69
2018,5,30,17,0,480.0,135.0,1.5,13.4,352.0,92.72,76.59
2018,5,30,17,15,375.0,131.5,1.5,13.05,288.5,90.66,75.14
2018,5,30,17,30,270.0,128.0,1.5,12.7,225.0,92.04,76.67
2018,5,30,17,45,356.0,102.5,1.5,12.35,210.0,73.62,60.54
2018,5,30,18,0,442.0,77.0,1.5,12.0,195.0,57.46,46.18
2018,5,30,18,15,392.5,70.0,1.45,11.65,158.5,52.68,41.78
2018,5,30,18,30,343.0,63.0,1.4,11.3,122.0,47.83,37.04
2018,5,30,18,45,241.0,49.5,1.4,10.95,84.5,37.83,27.44
2018,5,30,19,0,139.0,36.0,1.4,10.6,47.0,27.63,15.45
2018,5,30,19,15,73.0,20.0,1.4,10.45,25.5,17.07,0.0
2018,5,30,19,30,7.0,4.0,1.4,10.3,4.0,3.41,0.0
2018,5,30,19,45,3.5,2.0,1.4,10.2,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,31,4,45,20.5,6.0,1.2,9.35,6.5,0.0,0.0
2018,5,31,5,0,41.0,12.0,1.2,9.4,13.0,19.43,0.0
2018,5,31,5,15,143.0,26.5,1.2,9.65,40.5,80.22,32.6
2018,5,31,5,30,245.0,41.0,1.2,9.9,68.0,145.13,108.16
2018,5,31,5,45,307.5,50.5,1.2,10.15,101.5,194.17,154.0
2018,5,31,6,0,370.0,60.0,1.2,10.4,135.0,250.29,204.3
2018,5,31,6,15,220.5,85.5,1.2,10.8,133.5,212.73,176.0
2018,5,31,6,30,71.0,111.0,1.2,11.2,132.0,148.4,122.14
2018,5,31,6,45,123.5,131.5,1.2,11.65,176.5,214.74,178.43
2018,5,31,7,0,176.0,152.0,1.2,12.1,221.0,275.92,228.77
2018,5,31,7,15,209.0,168.0,1.2,12.55,260.5,336.31,276.73
2018,5,31,7,30,242.0,184.0,1.2,13.0,300.0,386.15,315.22
2018,5,31,7,45,202.0,211.5,1.15,13.5,315.5,377.95,306.11
2018,5,31,8,0,162.0,239.0,1.1,14.0,331.0,380.56,305.43
2018,5,31,8,15,110.5,240.5,1.1,14.4,305.5,341.4,272.63
2018,5,31,8,30,59.0,242.0,1.1,14.8,280.0,282.13,224.26
2018,5,31,8,45,53.5,271.0,1.1,15.25,307.5,306.97,242.55
2018,5,31,9,0,48.0,300.0,1.1,15.7,335.0,331.15,259.61
2018,5,31,9,15,66.0,328.0,1.1,16.0,378.5,375.75,292.86
2018,5,31,9,30,84.0,356.0,1.1,16.3,422.0,420.33,325.35
2018,5,31,9,45,182.0,369.0,1.1,16.6,520.0,545.02,417.81
2018,5,31,10,0,280.0,382.0,1.1,16.9,618.0,669.68,505.56
2018,5,31,10,15,429.0,335.0,1.1,17.05,710.0,780.62,582.98
2018,5,31,10,30,578.0,288.0,1.1,17.2,802.0,876.77,648.19
2018,5,31,10,45,632.0,264.5,1.1,17.4,838.0,899.37,661.91
2018,5,31,11,0,686.0,241.0,1.1,17.6,874.0,917.49,673.59
2018,5,31,11,15,781.0,194.5,1.1,17.65,925.5,938.31,686.56
2018,5,31,11,30,876.0,148.0,1.1,17.7,977.0,950.79,693.84
2018,5,31,11,45,900.0,136.5,1.15,17.8,993.0,939.9,687.02
2018,5,31,12,0,924.0,125.0,1.2,17.9,1009.0,924.78,677.83
2018,5,31,12,15,923.0,126.0,1.2,17.9,1008.0,895.12,658.71
2018,5,31,12,30,922.0,127.0,1.2,17.9,1007.0,862.42,637.69
2018,5,31,12,45,919.0,127.5,1.2,17.95,998.0,824.87,613.23
2018,5,31,13,0,916.0,128.0,1.2,18.0,989.0,784.74,586.47
2018,5,31,13,15,914.0,126.5,1.2,17.95,974.0,741.27,555.84
2018,5,31,13,30,912.0,125.0,1.2,17.9,959.0,695.49,522.81
2018,5,31,13,45,908.0,123.5,1.2,17.85,936.5,646.37,486.44
2018,5,31,14,0,904.0,122.0,1.2,17.8,914.0,595.47,447.65
2018,5,31,14,15,897.5,120.5,1.2,17.65,885.0,541.76,405.66
2018,5,31,14,30,891.0,119.0,1.2,17.5,856.0,486.95,361.37
2018,5,31,14,45,882.0,117.0,1.2,17.35,821.0,429.96,313.97
2018,5,31,15,0,873.0,115.0,1.2,17.2,786.0,372.61,264.97
2018,5,31,15,15,861.0,112.5,1.2,17.2,745.5,314.01,214.27
2018,5,31,15,30,849.0,110.0,1.2,17.2,705.0,249.33,159.52
2018,5,31,15,45,834.5,107.0,1.2,16.8,660.5,190.48,112.87
2018,5,31,16,0,820.0,104.0,1.2,16.4,616.0,133.02,75.5
2018,5,31,16,15,801.5,100.5,1.2,16.1,568.5,76.79,61.2
2018,5,31,16,30,783.0,97.0,1.2,15.8,521.0,74.24,59.36
2018,5,31,16,45,758.0,92.5,1.2,15.55,471.0,72.13,57.81
2018,5,31,17,0,733.0,88.0,1.2,15.3,421.0,63.98,50.94
2018,5,31,17,15,697.5,83.5,1.2,14.85,370.0,61.75,49.26
2018,5,31,17,30,662.0,79.0,1.2,14.4,319.0,59.46,47.47
2018,5,31,17,45,613.0,73.0,1.15,14.0,269.0,55.85,44.42
2018,5,31,18,0,564.0,67.0,1.1,13.6,219.0,52.17,41.2
2018,5,31,18,15,494.0,60.0,1.1,13.1,173.0,47.49,36.94
2018,5,31,18,30,424.0,53.0,1.1,12.6,127.0,42.8,32.44
2018,5,31,18,45,320.5,42.5,1.05,12.05,88.5,34.85,24.78
2018,5,31,19,0,217.0,32.0,1.0,11.5,50.0,24.84,13.6
2018,5,31,19,15,118.5,18.5,1.0,11.2,27.5,15.79,0.0
2018,5,31,19,30,20.0,5.0,1.0,10.9,5.0,4.27,0.0
2018,5,31,19,45,10.0,2.5,1.0,10.6,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,1,4,45,37.0,6.0,1.15,9.4,7.0,0.0,0.0
2018,6,1,5,0,74.0,12.0,1.1,9.6,14.0,26.76,0.0
2018,6,1,5,15,196.0,24.5,1.0,10.3,43.0,92.7,39.88
2018,6,1,5,30,318.0,37.0,0.9,11.0,72.0,165.68,122.73
2018,6,1,5,45,411.5,45.0,0.85,11.75,114.0,231.74,181.95
2018,6,1,6,0,505.0,53.0,0.8,12.5,156.0,307.44,247.09
2018,6,1,6,15,566.5,59.0,0.75,13.1,204.0,373.9,303.22
2018,6,1,6,30,628.0,65.0,0.7,13.7,252.0,445.52,360.97
2018,6,1,6,45,672.0,69.0,0.7,14.3,302.5,508.77,410.08
2018,6,1,7,0,716.0,73.0,0.7,14.9,353.0,572.13,457.25
2018,6,1,7,15,747.0,76.5,0.65,15.4,404.0,630.2,498.09
2018,6,1,7,30,778.0,80.0,0.6,15.9,455.0,688.54,536.06
2018,6,1,7,45,801.5,83.0,0.6,16.4,504.5,740.34,568.68
2018,6,1,8,0,825.0,86.0,0.6,16.9,554.0,791.1,599.77
2018,6,1,8,15,842.5,88.0,0.6,17.35,601.0,825.96,619.62
2018,6,1,8,30,860.0,90.0,0.6,17.8,648.0,866.55,643.12
2018,6,1,8,45,874.0,91.5,0.55,18.3,691.0,901.1,661.09
2018,6,1,9,0,888.0,93.0,0.5,18.8,734.0,932.91,677.01
2018,6,1,9,15,900.0,93.5,0.5,19.15,773.0,958.75,690.44
2018,6,1,9,30,912.0,94.0,0.5,19.5,812.0,981.36,701.87
2018,6,1,9,45,922.5,93.5,0.5,19.9,846.0,998.0,709.52
2018,6,1,10,0,933.0,93.0,0.5,20.3,880.0,1011.05,715.09
2018,6,1,10,15,938.5,93.5,0.5,20.65,907.0,1016.56,716.33
2018,6,1,10,30,944.0,94.0,0.5,21.0,934.0,1018.19,715.47
2018,6,1,10,45,947.5,95.0,0.55,21.3,954.5,1014.48,712.86
2018,6,1,11,0,951.0,96.0,0.6,21.6,975.0,1006.84,708.06
2018,6,1,11,15,953.5,96.5,0.6,21.8,988.5,993.86,699.28
2018,6,1,11,30,956.0,97.0,0.6,22.0,1002.0,977.07,688.36
2018,6,1,11,45,957.0,97.5,0.6,22.2,1008.5,955.2,674.43
2018,6,1,12,0,958.0,98.0,0.6,22.4,1015.0,929.77,658.42
2018,6,1,12,15,956.0,99.0,0.65,22.5,1013.0,898.84,640.22
2018,6,1,12,30,954.0,100.0,0.7,22.6,1011.0,864.79,619.93
2018,6,1,12,45,950.5,101.0,0.75,22.65,1002.0,826.63,596.9
2018,6,1,13,0,947.0,102.0,0.8,22.7,993.0,785.78,571.81
2018,6,1,13,15,944.0,101.0,0.8,22.7,977.0,741.11,541.59
2018,6,1,13,30,941.0,100.0,0.8,22.7,961.0,694.11,508.64
2018,6,1,13,45,936.5,99.0,0.85,22.7,938.5,644.07,473.15
2018,6,1,14,0,932.0,98.0,0.9,22.7,916.0,592.22,435.06
2018,6,1,14,15,925.0,97.0,0.9,22.6,886.5,537.55,393.29
2018,6,1,14,30,918.0,96.0,0.9,22.5,857.0,481.78,349.21
2018,6,1,14,45,909.5,94.5,0.95,22.4,822.0,424.2,302.51
2018,6,1,15,0,901.0,93.0,1.0,22.3,787.0,366.17,253.98
2018,6,1,15,15,890.5,91.0,1.0,22.3,747.0,307.06,203.64
2018,6,1,15,30,880.0,89.0,1.0,22.3,707.0,248.23,154.15
2018,6,1,15,45,865.5,87.0,1.0,21.95,662.5,189.36,108.29
2018,6,1,16,0,851.0,85.0,1.0,21.6,618.0,131.72,71.65
2018,6,1,16,15,833.0,82.5,1.0,21.3,570.5,75.13,58.49
2018,6,1,16,30,815.0,80.0,1.0,21.0,523.0,62.84,48.4
2018,6,1,16,45,791.5,77.0,1.0,20.65,473.5,61.36,47.41
2018,6,1,17,0,768.0,74.0,1.0,20.3,424.0,59.83,46.33
2018,6,1,17,15,736.0,70.0,1.0,19.7,373.5,57.38,44.49
2018,6,1,17,30,704.0,66.0,1.0,19.1,323.0,54.87,42.56
2018,6,1,17,45,659.0,62.0,1.0,18.45,273.5,52.19,40.41
2018,6,1,18,0,614.0,58.0,1.0,17.8,224.0,45.46,34.59
2018,6,1,18,15,549.5,51.5,1.05,17.05,177.5,40.87,30.52
2018,6,1,18,30,485.0,45.0,1.1,16.3,131.0,36.25,26.23
2018,6,1,18,45,384.0,37.0,1.15,15.55,92.0,30.17,20.41
2018,6,1,19,0,283.0,29.0,1.2,14.8,53.0,24.09,13.06
2018,6,1,19,15,159.5,17.0,1.2,14.5,29.0,14.51,0.0
2018,6,1,19,30,36.0,5.0,1.2,14.2,5.0,4.27,0.0
2018,6,1,19,45,18.0,2.5,1.2,13.9,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,2,4,45,55.5,6.0,1.4,14.25,7.5,0.0,0.0
2018,6,2,5,0,111.0,12.0,1.3,14.4,15.0,34.93,0.0
2018,6,2,5,15,247.0,22.0,1.15,15.15,45.0,105.35,46.47
2018,6,2,5,30,383.0,32.0,1.0,15.9,75.0,182.8,132.74
2018,6,2,5,45,469.5,39.0,0.85,16.6,117.5,247.87,190.69
2018,6,2,6,0,556.0,46.0,0.7,17.3,160.0,322.04,253.46
2018,6,2,6,15,612.0,51.5,0.7,18.0,208.0,385.29,306.22
2018,6,2,6,30,668.0,57.0,0.7,18.7,256.0,455.56,362.02
2018,6,2,6,45,706.5,60.5,0.65,19.4,306.0,516.86,408.18
2018,6,2,7,0,745.0,64.0,0.6,20.1,356.0,579.91,453.34
2018,6,2,7,15,773.0,67.5,0.6,20.75,406.5,636.95,492.46
2018,6,2,7,30,801.0,71.0,0.6,21.4,457.0,694.02,528.76
2018,6,2,7,45,822.0,73.5,0.6,22.0,506.0,737.16,554.53
2018,6,2,8,0,843.0,76.0,0.6,22.6,555.0,785.51,583.29
2018,6,2,8,15,859.0,78.5,0.6,23.05,602.0,828.09,607.82
2018,6,2,8,30,875.0,81.0,0.6,23.5,649.0,868.5,630.54
2018,6,2,8,45,887.5,82.5,0.65,23.9,692.0,902.17,649.71
2018,6,2,9,0,900.0,84.0,0.7,24.3,735.0,933.0,667.04
2018,6,2,9,15,906.5,87.0,0.7,24.7,772.5,956.8,678.93
2018,6,2,9,30,913.0,90.0,0.7,25.1,810.0,977.1,688.71
2018,6,2,9,45,916.5,94.0,0.7,25.45,842.5,991.96,695.36
2018,6,2,10,0,920.0,98.0,0.7,25.8,875.0,1002.98,699.82
2018,6,2,10,15,926.0,99.5,0.7,26.05,902.5,1009.95,702.25
2018,6,2,10,30,932.0,101.0,0.7,26.3,930.0,1013.05,702.52
2018,6,2,10,45,936.5,101.0,0.7,26.6,950.5,1009.29,698.72
2018,6,2,11,0,941.0,101.0,0.7,26.9,971.0,1001.66,692.83
2018,6,2,11,15,943.5,101.5,0.7,27.15,984.5,988.78,684.1
2018,6,2,11,30,946.0,102.0,0.7,27.4,998.0,972.12,673.27
2018,6,2,11,45,947.0,102.0,0.7,27.6,1004.0,949.97,659.37
2018,6,2,12,0,948.0,102.0,0.7,27.8,1010.0,924.31,643.44
2018,6,2,12,15,947.5,102.5,0.7,27.85,1009.0,894.48,625.35
2018,6,2,12,30,947.0,103.0,0.7,27.9,1008.0,861.49,605.27
2018,6,2,12,45,945.5,102.0,0.75,27.95,999.0,823.43,582.72
2018,6,2,13,0,944.0,101.0,0.8,28.0,990.0,782.61,558.13
2018,6,2,13,15,940.5,101.0,0.8,27.95,974.5,738.63,529.04
2018,6,2,13,30,937.0,101.0,0.8,27.9,959.0,692.36,497.29
2018,6,2,13,45,932.0,100.5,0.8,27.9,936.5,642.67,462.2
2018,6,2,14,0,927.0,100.0,0.8,27.9,914.0,591.22,424.78
2018,6,2,14,15,920.5,98.5,0.8,27.75,884.5,536.72,384.18
2018,6,2,14,30,914.0,97.0,0.8,27.6,855.0,481.08,341.29
2018,6,2,14,45,905.5,95.0,0.85,27.5,820.0,423.4,295.61
2018,6,2,15,0,897.0,93.0,0.9,27.4,785.0,365.29,248.13
2018,6,2,15,15,886.0,92.0,0.9,27.4,745.5,307.06,199.55
2018,6,2,15,30,875.0,91.0,0.9,27.4,706.0,249.15,151.81
2018,6,2,15,45,861.0,88.5,0.9,26.95,661.5,190.32,106.93
2018,6,2,16,0,847.0,86.0,0.9,26.5,617.0,132.68,70.88
2018,6,2,16,15,829.0,83.0,0.9,26.15,569.5,76.04,58.04
2018,6,2,16,30,811.0,80.0,0.9,25.8,522.0,62.74,47.32
2018,6,2,16,45,787.5,77.5,0.9,25.5,473.0,61.62,46.64
2018,6,2,17,0,764.0,75.0,0.9,25.2,424.0,60.48,45.91
2018,6,2,17,15,732.5,70.5,0.9,24.45,373.5,57.69,43.85
2018,6,2,17,30,701.0,66.0,0.9,23.7,323.0,54.8,41.66
2018,6,2,17,45,656.5,62.0,0.9,23.0,274.0,52.13,39.57
2018,6,2,18,0,612.0,58.0,0.9,22.3,225.0,45.41,33.87
2018,6,2,18,15,547.5,52.0,1.0,21.6,178.5,41.22,30.22
2018,6,2,18,30,483.0,46.0,1.1,20.9,132.0,37.03,26.37
2018,6,2,18,45,383.0,37.5,1.15,20.2,93.0,30.55,20.32
2018,6,2,19,0,283.0,29.0,1.2,19.5,54.0,24.03,12.92
2018,6,2,19,15,160.0,17.5,1.25,19.25,30.0,14.94,0.0
2018,6,2,19,30,37.0,6.0,1.3,19.0,6.0,5.12,0.0
2018,6,2,19,45,18.5,3.0,1.3,18.8,3.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.35,18.1,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,3,4,45,52.0,6.0,1.35,16.15,7.5,0.0,0.0
2018,6,3,5,0,104.0,12.0,1.3,16.3,15.0,33.29,0.0
2018,6,3,5,15,237.0,23.0,1.15,16.95,45.5,103.38,46.8
2018,6,3,5,30,370.0,34.0,1.0,17.6,76.0,179.96,130.03
2018,6,3,5,45,458.0,41.0,0.85,18.3,118.0,245.05,187.38
2018,6,3,6,0,546.0,48.0,0.7,19.0,160.0,319.26,249.7
2018,6,3,6,15,602.5,53.5,0.7,19.7,208.0,384.41,303.5
2018,6,3,6,30,659.0,59.0,0.7,20.4,256.0,452.08,356.97
