Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,6,45,698.0,63.5,0.65,21.1,306.5,514.43,403.62
2018,6,3,7,0,737.0,68.0,0.6,21.8,357.0,578.6,449.27
2018,6,3,7,15,765.0,71.5,0.6,22.3,407.5,635.32,488.4
2018,6,3,7,30,793.0,75.0,0.6,22.8,458.0,692.07,524.58
2018,6,3,7,45,813.5,78.5,0.6,23.3,507.0,742.62,555.46
2018,6,3,8,0,834.0,82.0,0.6,23.8,556.0,784.34,579.73
2018,6,3,8,15,849.5,84.5,0.6,24.15,602.5,826.14,603.97
2018,6,3,8,30,865.0,87.0,0.6,24.5,649.0,865.77,626.37
2018,6,3,8,45,877.0,89.0,0.65,24.85,691.5,899.25,645.5
2018,6,3,9,0,889.0,91.0,0.7,25.2,734.0,929.89,662.79
2018,6,3,9,15,899.0,92.5,0.7,25.4,772.5,955.03,676.02
2018,6,3,9,30,909.0,94.0,0.7,25.6,811.0,976.86,687.23
2018,6,3,9,45,916.5,95.0,0.75,25.85,844.0,992.26,695.5
2018,6,3,10,0,924.0,96.0,0.8,26.1,877.0,1004.0,701.72
2018,6,3,10,15,929.0,97.5,0.8,26.25,904.0,1010.07,703.89
2018,6,3,10,30,934.0,99.0,0.8,26.4,931.0,1012.27,703.92
2018,6,3,10,45,938.0,100.0,0.8,26.55,951.5,1009.1,700.89
2018,6,3,11,0,942.0,101.0,0.8,26.7,972.0,1002.03,695.71
2018,6,3,11,15,944.0,102.0,0.8,26.8,985.5,989.2,687.35
2018,6,3,11,30,946.0,103.0,0.8,26.9,999.0,972.59,676.89
2018,6,3,11,45,946.5,103.5,0.8,27.0,1005.5,950.49,663.18
2018,6,3,12,0,947.0,104.0,0.8,27.1,1012.0,924.9,647.43
2018,6,3,12,15,947.5,103.0,0.85,27.05,1010.5,894.62,630.05
2018,6,3,12,30,948.0,102.0,0.9,27.0,1009.0,861.19,610.54
2018,6,3,12,45,939.5,106.5,0.9,26.95,999.0,822.48,586.7
2018,6,3,13,0,931.0,111.0,0.9,26.9,989.0,781.37,561.14
2018,6,3,13,15,935.5,105.5,0.95,26.75,975.5,738.88,533.48
2018,6,3,13,30,940.0,100.0,1.0,26.6,962.0,693.51,502.85
2018,6,3,13,45,883.5,131.0,1.0,26.5,925.5,637.67,462.8
2018,6,3,14,0,827.0,162.0,1.0,26.4,889.0,585.66,424.54
2018,6,3,14,15,773.0,184.5,1.05,26.15,846.5,529.31,383.13
2018,6,3,14,30,719.0,207.0,1.1,25.9,804.0,473.73,341.29
2018,6,3,14,45,812.0,149.0,1.1,25.65,797.0,424.75,301.17
2018,6,3,15,0,905.0,91.0,1.1,25.4,790.0,366.84,251.72
2018,6,3,15,15,894.5,89.0,1.1,25.4,750.0,307.64,201.79
2018,6,3,15,30,884.0,87.0,1.1,25.4,710.0,248.72,152.67
2018,6,3,15,45,871.0,85.5,1.1,24.75,666.5,190.3,107.58
2018,6,3,16,0,858.0,84.0,1.1,24.1,623.0,132.91,71.28
2018,6,3,16,15,842.0,81.0,1.1,23.65,576.0,75.72,58.41
2018,6,3,16,30,826.0,78.0,1.1,23.2,529.0,70.21,54.16
2018,6,3,16,45,804.5,74.5,1.1,22.75,479.5,59.72,45.57
2018,6,3,17,0,783.0,71.0,1.1,22.3,430.0,57.77,44.17
2018,6,3,17,15,752.5,67.5,1.1,21.65,379.5,55.62,42.6
2018,6,3,17,30,722.0,64.0,1.1,21.0,329.0,53.42,40.95
2018,6,3,17,45,679.5,59.5,1.1,20.35,279.5,50.27,38.41
2018,6,3,18,0,637.0,55.0,1.1,19.7,230.0,47.08,35.73
2018,6,3,18,15,573.5,49.5,1.1,18.95,183.0,39.37,28.96
2018,6,3,18,30,510.0,44.0,1.1,18.2,136.0,35.47,25.36
2018,6,3,18,45,411.5,36.5,1.1,17.45,96.5,29.75,19.94
2018,6,3,19,0,313.0,29.0,1.1,16.7,57.0,24.05,13.34
2018,6,3,19,15,179.0,17.5,1.1,16.35,31.5,14.56,0.0
2018,6,3,19,30,45.0,6.0,1.1,16.0,6.0,5.12,0.0
2018,6,3,19,45,22.5,3.0,1.1,15.6,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,4,4,45,49.0,6.0,1.2,12.35,7.5,0.0,0.0
2018,6,4,5,0,98.0,12.0,1.2,12.4,15.0,31.89,0.0
2018,6,4,5,15,229.0,23.5,1.2,12.75,45.5,101.53,48.17
2018,6,4,5,30,360.0,35.0,1.2,13.1,76.0,177.14,130.47
2018,6,4,5,45,449.0,43.0,1.2,13.45,119.0,243.15,189.91
2018,6,4,6,0,538.0,51.0,1.2,13.8,162.0,318.47,255.32
2018,6,4,6,15,597.0,56.5,1.2,14.3,210.5,384.54,311.7
2018,6,4,6,30,656.0,62.0,1.2,14.8,259.0,455.46,369.7
2018,6,4,6,45,697.0,66.5,1.2,15.25,310.0,516.48,417.84
2018,6,4,7,0,738.0,71.0,1.2,15.7,361.0,581.93,467.29
2018,6,4,7,15,767.5,75.0,1.2,16.1,412.5,640.36,509.63
2018,6,4,7,30,797.0,79.0,1.2,16.5,464.0,698.92,549.16
2018,6,4,7,45,819.5,82.0,1.2,16.95,514.0,750.6,582.42
2018,6,4,8,0,842.0,85.0,1.2,17.4,564.0,801.12,614.1
2018,6,4,8,15,858.5,87.5,1.2,17.75,611.5,836.35,634.89
2018,6,4,8,30,875.0,90.0,1.2,18.1,659.0,877.08,659.25
2018,6,4,8,45,888.0,92.5,1.15,18.5,703.0,912.25,678.56
2018,6,4,9,0,901.0,95.0,1.1,18.9,747.0,944.56,695.7
2018,6,4,9,15,910.5,97.5,1.1,19.2,786.5,970.51,709.68
2018,6,4,9,30,920.0,100.0,1.1,19.5,826.0,993.04,721.51
2018,6,4,9,45,927.0,102.0,1.1,19.8,859.5,1009.07,729.26
2018,6,4,10,0,934.0,104.0,1.1,20.1,893.0,1021.36,734.81
2018,6,4,10,15,940.0,104.5,1.15,20.25,920.5,1027.29,737.91
2018,6,4,10,30,946.0,105.0,1.2,20.4,948.0,1029.33,738.78
2018,6,4,10,45,950.0,105.5,1.2,20.6,968.5,1025.52,735.1
2018,6,4,11,0,954.0,106.0,1.2,20.8,989.0,1017.77,729.18
2018,6,4,11,15,956.5,106.5,1.2,20.8,1002.5,1004.71,720.65
2018,6,4,11,30,959.0,107.0,1.2,20.8,1016.0,987.83,709.89
2018,6,4,11,45,960.0,107.5,1.2,20.85,1022.5,965.86,695.89
2018,6,4,12,0,961.0,108.0,1.2,20.9,1029.0,940.34,679.71
2018,6,4,12,15,960.0,108.0,1.25,20.9,1027.5,909.27,660.87
2018,6,4,12,30,959.0,108.0,1.3,20.9,1026.0,875.07,639.87
2018,6,4,12,45,956.5,107.5,1.3,20.85,1016.5,836.29,615.13
2018,6,4,13,0,954.0,107.0,1.3,20.8,1007.0,794.79,588.38
2018,6,4,13,15,951.5,106.0,1.3,20.7,991.5,750.31,557.66
2018,6,4,13,30,949.0,105.0,1.3,20.6,976.0,703.44,524.21
2018,6,4,13,45,945.5,103.5,1.3,20.55,953.5,653.37,487.43
2018,6,4,14,0,942.0,102.0,1.3,20.5,931.0,601.37,448.1
2018,6,4,14,15,935.5,101.0,1.35,20.3,902.0,546.57,405.92
2018,6,4,14,30,929.0,100.0,1.4,20.1,873.0,490.6,361.21
2018,6,4,14,45,921.0,98.5,1.4,19.9,838.0,432.72,313.27
2018,6,4,15,0,913.0,97.0,1.4,19.7,803.0,374.32,263.53
2018,6,4,15,15,902.0,95.0,1.4,19.7,762.5,314.48,211.83
2018,6,4,15,30,891.0,93.0,1.4,19.7,722.0,254.96,161.03
2018,6,4,15,45,876.0,91.5,1.4,19.15,677.0,195.76,114.24
2018,6,4,16,0,861.0,90.0,1.4,18.6,632.0,137.82,76.61
2018,6,4,16,15,840.0,88.5,1.4,18.2,584.0,72.07,56.63
2018,6,4,16,30,819.0,87.0,1.4,17.8,536.0,67.61,53.16
2018,6,4,16,45,792.5,84.5,1.4,17.4,485.5,66.63,52.6
2018,6,4,17,0,766.0,82.0,1.4,17.0,435.0,65.63,52.01
2018,6,4,17,15,728.0,79.5,1.4,16.5,383.5,64.5,51.31
2018,6,4,17,30,690.0,77.0,1.4,16.0,332.0,58.1,45.94
2018,6,4,17,45,637.5,73.0,1.4,15.5,281.0,55.88,44.17
2018,6,4,18,0,585.0,69.0,1.4,15.0,230.0,53.72,42.34
2018,6,4,18,15,512.5,62.0,1.35,14.5,182.5,49.04,38.12
2018,6,4,18,30,440.0,55.0,1.3,14.0,135.0,44.35,33.68
2018,6,4,18,45,333.0,45.0,1.3,13.45,95.0,36.85,26.51
2018,6,4,19,0,226.0,35.0,1.3,12.9,55.0,27.11,16.24
2018,6,4,19,15,127.0,21.0,1.3,12.65,31.0,16.36,0.0
2018,6,4,19,30,28.0,7.0,1.3,12.4,7.0,5.97,0.0
2018,6,4,19,45,14.0,3.5,1.3,12.1,3.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,5,4,45,19.0,5.5,1.2,10.35,6.0,0.0,0.0
2018,6,5,5,0,38.0,11.0,1.2,10.4,12.0,17.75,0.0
2018,6,5,5,15,123.5,25.0,1.2,10.75,37.5,72.64,34.93
2018,6,5,5,30,209.0,39.0,1.2,11.1,63.0,128.65,95.69
2018,6,5,5,45,296.0,52.5,1.2,11.4,104.0,189.92,150.06
2018,6,5,6,0,383.0,66.0,1.2,11.7,145.0,260.82,211.72
2018,6,5,6,15,441.0,74.0,1.2,12.2,188.5,319.77,262.58
2018,6,5,6,30,499.0,82.0,1.2,12.7,232.0,389.81,320.58
2018,6,5,6,45,515.5,93.5,1.2,13.2,273.0,438.55,359.57
2018,6,5,7,0,532.0,105.0,1.2,13.7,314.0,487.48,397.24
2018,6,5,7,15,537.5,118.5,1.15,14.2,354.5,530.73,428.7
2018,6,5,7,30,543.0,132.0,1.1,14.7,395.0,572.67,458.0
2018,6,5,7,45,575.0,138.0,1.1,15.25,442.5,625.96,495.41
2018,6,5,8,0,607.0,144.0,1.1,15.8,490.0,679.4,531.7
2018,6,5,8,15,607.5,160.5,1.05,16.4,531.0,717.08,554.54
2018,6,5,8,30,608.0,177.0,1.0,17.0,572.0,752.15,575.06
2018,6,5,8,45,615.5,191.0,0.95,17.6,614.0,788.27,595.93
2018,6,5,9,0,623.0,205.0,0.9,18.2,656.0,821.93,614.58
2018,6,5,9,15,627.0,219.0,0.9,18.7,693.5,849.65,629.91
2018,6,5,9,30,631.0,233.0,0.9,19.2,731.0,874.42,643.19
2018,6,5,9,45,629.0,248.5,0.85,19.75,762.5,891.78,650.47
2018,6,5,10,0,627.0,264.0,0.8,20.3,794.0,905.81,655.62
2018,6,5,10,15,651.0,262.0,0.8,20.65,827.5,925.45,666.55
2018,6,5,10,30,675.0,260.0,0.8,21.0,861.0,941.86,675.31
2018,6,5,10,45,670.0,270.0,0.8,21.35,878.5,938.14,670.83
2018,6,5,11,0,665.0,280.0,0.8,21.7,896.0,931.08,664.63
2018,6,5,11,15,655.5,292.5,0.8,21.85,907.0,918.74,655.62
2018,6,5,11,30,646.0,305.0,0.8,22.0,918.0,903.26,644.75
2018,6,5,11,45,685.5,281.5,0.8,22.15,936.0,897.85,641.7
2018,6,5,12,0,725.0,258.0,0.8,22.3,954.0,887.74,635.48
2018,6,5,12,15,748.0,242.5,0.85,22.35,960.0,866.06,622.58
2018,6,5,12,30,771.0,227.0,0.9,22.4,966.0,840.58,607.1
2018,6,5,12,45,718.0,259.5,0.9,22.4,943.0,793.42,574.85
2018,6,5,13,0,665.0,292.0,0.9,22.4,920.0,746.08,542.32
2018,6,5,13,15,674.5,279.0,0.95,22.35,907.0,707.52,517.09
2018,6,5,13,30,684.0,266.0,1.0,22.3,894.0,666.59,489.34
2018,6,5,13,45,702.0,246.5,1.0,22.2,877.5,623.43,458.87
2018,6,5,14,0,720.0,227.0,1.0,22.1,861.0,577.3,425.26
2018,6,5,14,15,746.0,203.5,1.0,21.95,842.0,529.15,389.02
2018,6,5,14,30,772.0,180.0,1.0,21.8,823.0,480.21,350.56
2018,6,5,14,45,792.0,160.5,1.05,21.6,796.5,426.42,307.23
2018,6,5,15,0,812.0,141.0,1.1,21.4,770.0,369.46,259.8
2018,6,5,15,15,823.0,127.0,1.1,21.4,736.0,311.14,209.96
2018,6,5,15,30,834.0,113.0,1.1,21.4,702.0,250.99,158.86
2018,6,5,15,45,825.0,108.5,1.1,20.85,660.5,192.99,113.24
2018,6,5,16,0,816.0,104.0,1.1,20.3,619.0,135.74,75.7
2018,6,5,16,15,796.5,99.0,1.15,19.85,570.0,78.88,62.0
2018,6,5,16,30,777.0,94.0,1.2,19.4,521.0,71.77,56.35
2018,6,5,16,45,751.0,90.0,1.2,19.0,471.0,69.95,55.09
2018,6,5,17,0,725.0,86.0,1.2,18.6,421.0,68.04,53.74
2018,6,5,17,15,694.5,83.0,1.2,18.0,373.5,61.13,48.05
2018,6,5,17,30,664.0,80.0,1.2,17.4,326.0,59.97,47.31
2018,6,5,17,45,615.0,75.0,1.2,16.8,276.5,57.14,45.04
2018,6,5,18,0,566.0,70.0,1.2,16.2,227.0,54.31,42.65
2018,6,5,18,15,491.5,62.0,1.2,15.6,179.0,48.84,37.78
2018,6,5,18,30,417.0,54.0,1.2,15.0,131.0,43.3,32.64
2018,6,5,18,45,330.0,44.5,1.2,14.35,94.0,36.32,25.99
2018,6,5,19,0,243.0,35.0,1.2,13.7,57.0,27.14,16.38
2018,6,5,19,15,139.5,21.5,1.15,13.35,32.5,16.76,0.0
2018,6,5,19,30,36.0,8.0,1.1,13.0,8.0,6.83,0.0
2018,6,5,19,45,18.0,4.0,1.1,12.6,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,6,4,45,27.0,6.5,1.1,11.7,7.0,0.0,0.0
2018,6,6,5,0,54.0,13.0,1.1,11.8,14.0,22.94,0.0
2018,6,6,5,15,148.0,26.5,1.1,12.05,41.0,81.2,39.98
2018,6,6,5,30,242.0,40.0,1.1,12.3,68.0,140.63,104.21
2018,6,6,5,45,292.5,52.0,1.1,12.55,101.5,187.56,147.42
2018,6,6,6,0,343.0,64.0,1.1,12.8,135.0,240.1,194.1
2018,6,6,6,15,421.0,74.5,1.1,13.3,185.0,309.78,253.35
2018,6,6,6,30,499.0,85.0,1.1,13.8,235.0,392.28,320.86
2018,6,6,6,45,503.0,98.0,1.1,14.3,272.5,429.07,350.17
2018,6,6,7,0,507.0,111.0,1.1,14.8,310.0,470.28,381.74
2018,6,6,7,15,601.0,108.0,1.05,15.4,375.5,563.18,451.4
2018,6,6,7,30,695.0,105.0,1.0,16.0,441.0,654.91,516.91
2018,6,6,7,45,724.0,108.5,1.0,16.65,491.0,708.49,551.52
2018,6,6,8,0,753.0,112.0,1.0,17.3,541.0,761.63,584.95
2018,6,6,8,15,770.5,116.0,1.0,17.85,587.0,800.79,608.17
2018,6,6,8,30,788.0,120.0,1.0,18.4,633.0,842.06,632.54
2018,6,6,8,45,802.0,123.5,0.95,19.0,675.5,877.45,651.61
2018,6,6,9,0,816.0,127.0,0.9,19.6,718.0,910.23,668.62
2018,6,6,9,15,829.0,129.0,0.9,19.9,757.0,937.6,683.57
2018,6,6,9,30,842.0,131.0,0.9,20.2,796.0,961.88,696.54
2018,6,6,9,45,853.0,131.5,0.9,20.5,829.5,967.04,697.47
2018,6,6,10,0,864.0,132.0,0.9,20.8,863.0,980.89,704.24
2018,6,6,10,15,869.5,134.5,0.9,20.9,890.0,987.84,707.18
2018,6,6,10,30,875.0,137.0,0.9,21.0,917.0,991.09,708.03
2018,6,6,10,45,878.5,138.5,0.95,21.1,937.0,987.74,705.94
2018,6,6,11,0,882.0,140.0,1.0,21.2,957.0,980.69,701.71
2018,6,6,11,15,885.0,140.5,1.0,21.3,970.5,968.6,693.53
2018,6,6,11,30,888.0,141.0,1.0,21.4,984.0,952.93,683.26
2018,6,6,11,45,889.0,142.0,1.0,21.45,990.5,932.42,670.18
2018,6,6,12,0,890.0,143.0,1.0,21.5,997.0,908.6,655.09
2018,6,6,12,15,880.5,149.0,1.0,21.45,993.5,876.93,635.23
2018,6,6,12,30,871.0,155.0,1.0,21.4,990.0,842.71,613.7
2018,6,6,12,45,856.0,163.0,1.0,21.4,978.0,812.98,594.61
2018,6,6,13,0,841.0,171.0,1.0,21.4,966.0,771.4,566.08
2018,6,6,13,15,837.0,170.0,1.0,21.3,950.5,728.52,536.67
2018,6,6,13,30,833.0,169.0,1.0,21.2,935.0,683.71,505.17
2018,6,6,13,45,826.5,168.0,1.05,21.1,912.5,635.67,470.99
2018,6,6,14,0,820.0,167.0,1.1,21.0,890.0,586.33,434.71
2018,6,6,14,15,810.5,165.5,1.1,20.8,861.0,534.04,394.85
2018,6,6,14,30,801.0,164.0,1.1,20.6,832.0,481.22,353.27
2018,6,6,14,45,788.5,162.5,1.1,20.4,797.5,426.96,309.33
2018,6,6,15,0,776.0,161.0,1.1,20.2,763.0,372.99,264.46
2018,6,6,15,15,762.0,158.0,1.1,20.2,723.5,312.38,213.83
2018,6,6,15,30,748.0,155.0,1.1,20.2,684.0,257.46,167.99
2018,6,6,15,45,726.5,152.5,1.15,19.4,640.0,203.0,125.93
2018,6,6,16,0,705.0,150.0,1.2,18.6,596.0,150.88,92.09
2018,6,6,16,15,677.0,147.5,1.2,18.1,549.0,101.19,81.4
2018,6,6,16,30,649.0,145.0,1.2,17.6,502.0,97.01,78.36
2018,6,6,16,45,615.5,139.0,1.2,17.05,452.5,95.37,77.41
2018,6,6,17,0,582.0,133.0,1.2,16.5,403.0,93.62,76.34
2018,6,6,17,15,542.5,125.5,1.2,15.95,354.0,88.42,72.25
2018,6,6,17,30,503.0,118.0,1.2,15.4,305.0,84.2,68.95
2018,6,6,17,45,451.5,108.0,1.2,14.85,257.5,78.02,63.81
2018,6,6,18,0,400.0,98.0,1.2,14.3,210.0,71.65,58.34
2018,6,6,18,15,333.5,85.0,1.15,13.9,166.0,62.86,50.47
2018,6,6,18,30,267.0,72.0,1.1,13.5,122.0,53.85,42.16
2018,6,6,18,45,179.0,53.5,1.1,13.1,83.0,40.83,30.09
2018,6,6,19,0,91.0,35.0,1.1,12.7,44.0,27.06,16.54
2018,6,6,19,15,49.5,20.5,1.1,12.5,25.0,16.06,0.0
2018,6,6,19,30,8.0,6.0,1.1,12.3,6.0,5.12,0.0
2018,6,6,19,45,4.0,3.0,1.1,12.05,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,7,4,45,14.0,5.5,1.0,10.75,6.0,0.0,0.0
2018,6,7,5,0,28.0,11.0,1.0,10.8,12.0,15.51,0.0
2018,6,7,5,15,88.5,25.5,1.0,11.2,34.5,57.88,27.89
2018,6,7,5,30,149.0,40.0,1.0,11.6,57.0,101.59,74.9
2018,6,7,5,45,208.0,53.0,1.0,11.95,89.0,155.24,122.3
2018,6,7,6,0,267.0,66.0,1.0,12.3,121.0,207.98,168.53
2018,6,7,6,15,202.0,82.0,1.0,12.9,130.0,196.9,161.43
2018,6,7,6,30,137.0,98.0,1.0,13.5,139.0,178.26,146.54
2018,6,7,6,45,230.0,115.0,1.0,14.05,199.0,269.65,222.57
2018,6,7,7,0,323.0,132.0,1.0,14.6,259.0,359.11,294.27
2018,6,7,7,15,450.0,133.0,0.95,15.2,336.0,477.46,385.58
2018,6,7,7,30,577.0,134.0,0.9,15.8,413.0,598.52,474.31
2018,6,7,7,45,642.5,131.5,0.9,16.35,473.0,670.12,523.74
2018,6,7,8,0,708.0,129.0,0.9,16.9,533.0,743.69,572.52
2018,6,7,8,15,752.0,126.5,0.9,17.45,587.5,800.58,607.73
2018,6,7,8,30,796.0,124.0,0.9,18.0,642.0,852.58,638.97
2018,6,7,8,45,814.0,125.5,0.85,18.5,686.0,889.64,658.98
2018,6,7,9,0,832.0,127.0,0.8,19.0,730.0,924.2,677.14
2018,6,7,9,15,849.0,127.0,0.85,19.4,770.5,953.45,693.83
2018,6,7,9,30,866.0,127.0,0.9,19.8,811.0,967.89,701.16
2018,6,7,9,45,881.5,124.5,0.9,20.15,846.0,986.7,710.67
2018,6,7,10,0,897.0,122.0,0.9,20.5,881.0,1002.15,718.03
2018,6,7,10,15,905.0,122.0,0.9,20.6,908.5,1009.31,721.03
2018,6,7,10,30,913.0,122.0,0.9,20.7,936.0,1012.72,721.95
2018,6,7,10,45,920.0,121.0,0.9,20.85,957.5,1010.4,719.36
2018,6,7,11,0,927.0,120.0,0.9,21.0,979.0,1004.25,714.61
2018,6,7,11,15,930.0,120.5,0.95,21.0,993.0,991.94,707.6
2018,6,7,11,30,933.0,121.0,1.0,21.0,1007.0,975.89,698.38
2018,6,7,11,45,935.0,121.0,1.0,21.05,1014.0,954.84,685.03
2018,6,7,12,0,937.0,121.0,1.0,21.1,1021.0,930.3,669.57
2018,6,7,12,15,936.0,121.0,1.0,21.05,1019.5,899.9,650.64
2018,6,7,12,30,935.0,121.0,1.0,21.0,1018.0,866.45,629.72
2018,6,7,12,45,932.0,122.0,1.0,20.95,1009.5,829.4,606.34
2018,6,7,13,0,929.0,123.0,1.0,20.9,1001.0,789.71,580.81
2018,6,7,13,15,926.5,121.5,1.0,20.8,985.5,745.88,550.65
2018,6,7,13,30,924.0,120.0,1.0,20.7,970.0,699.76,518.11
2018,6,7,13,45,920.0,119.0,1.05,20.65,948.0,650.99,483.14
2018,6,7,14,0,916.0,118.0,1.1,20.6,926.0,600.39,445.61
2018,6,7,14,15,909.5,116.0,1.1,20.4,897.0,546.19,403.98
2018,6,7,14,30,903.0,114.0,1.1,20.2,868.0,490.86,360.03
2018,6,7,14,45,894.5,112.5,1.1,20.05,833.5,434.24,313.54
2018,6,7,15,0,886.0,111.0,1.1,19.9,799.0,377.16,265.36
2018,6,7,15,15,875.0,108.5,1.1,19.9,759.0,318.5,215.14
2018,6,7,15,30,864.0,106.0,1.1,19.9,719.0,260.18,165.73
2018,6,7,15,45,842.5,105.0,1.1,19.35,671.5,194.36,114.17
2018,6,7,16,0,821.0,104.0,1.1,18.8,624.0,137.51,77.03
2018,6,7,16,15,804.5,100.5,1.05,18.45,578.0,81.49,64.56
2018,6,7,16,30,788.0,97.0,1.0,18.1,532.0,73.96,58.51
2018,6,7,16,45,762.0,93.5,1.0,17.75,482.0,72.57,57.62
2018,6,7,17,0,736.0,90.0,1.0,17.4,432.0,65.07,51.4
2018,6,7,17,15,703.5,85.5,1.0,16.85,382.0,62.92,49.83
2018,6,7,17,30,671.0,81.0,1.0,16.3,332.0,60.69,48.15
2018,6,7,17,45,626.0,75.0,1.0,15.8,282.0,57.16,45.24
2018,6,7,18,0,581.0,69.0,1.0,15.3,232.0,53.54,42.14
2018,6,7,18,15,515.0,61.5,1.0,14.7,185.0,48.48,37.63
2018,6,7,18,30,449.0,54.0,1.0,14.1,138.0,43.36,32.86
2018,6,7,18,45,351.5,44.5,1.0,13.5,98.5,36.29,26.12
2018,6,7,19,0,254.0,35.0,1.0,12.9,59.0,27.16,16.75
2018,6,7,19,15,146.5,21.5,0.95,12.6,33.5,16.76,0.0
2018,6,7,19,30,39.0,8.0,0.9,12.3,8.0,6.83,0.0
2018,6,7,19,45,19.5,4.0,0.9,11.95,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,8,4,45,36.0,6.5,0.9,11.0,7.5,0.0,0.0
2018,6,8,5,0,72.0,13.0,0.9,11.2,15.0,26.77,0.0
2018,6,8,5,15,181.0,26.5,0.85,11.75,44.0,90.06,45.83
2018,6,8,5,30,290.0,40.0,0.8,12.3,73.0,155.98,115.45
2018,6,8,5,45,377.0,49.5,0.8,12.9,114.0,219.47,171.64
2018,6,8,6,0,464.0,59.0,0.8,13.5,155.0,291.52,233.54
2018,6,8,6,15,525.5,65.5,0.75,14.25,202.0,356.23,287.82
2018,6,8,6,30,587.0,72.0,0.7,15.0,249.0,426.07,343.85
2018,6,8,6,45,632.5,77.0,0.7,15.75,299.0,489.27,392.63
2018,6,8,7,0,678.0,82.0,0.7,16.5,349.0,555.08,441.27
2018,6,8,7,15,710.0,86.0,0.75,17.1,399.0,612.52,482.52
2018,6,8,7,30,742.0,90.0,0.8,17.7,449.0,667.74,520.39
2018,6,8,7,45,767.0,92.0,0.8,18.35,497.5,718.21,552.21
2018,6,8,8,0,792.0,94.0,0.8,19.0,546.0,767.79,582.58
2018,6,8,8,15,811.0,96.5,0.8,19.4,592.5,811.7,608.93
2018,6,8,8,30,830.0,99.0,0.8,19.8,639.0,853.72,633.58
2018,6,8,8,45,845.0,101.0,0.8,20.25,682.5,880.02,647.47
2018,6,8,9,0,860.0,103.0,0.8,20.7,726.0,912.67,665.54
2018,6,8,9,15,872.0,104.0,0.8,20.95,764.5,938.61,679.54
2018,6,8,9,30,884.0,105.0,0.8,21.2,803.0,961.41,691.6
2018,6,8,9,45,893.5,105.0,0.8,21.45,836.0,977.44,699.45
2018,6,8,10,0,903.0,105.0,0.8,21.7,869.0,989.97,705.28
2018,6,8,10,15,909.0,106.0,0.8,21.9,896.0,996.51,707.66
2018,6,8,10,30,915.0,107.0,0.8,22.1,923.0,999.29,707.93
2018,6,8,10,45,919.5,108.0,0.8,22.25,944.0,996.81,705.27
2018,6,8,11,0,924.0,109.0,0.8,22.4,965.0,990.49,700.46
2018,6,8,11,15,927.0,109.0,0.85,22.45,978.5,978.01,693.29
2018,6,8,11,30,930.0,109.0,0.9,22.5,992.0,961.82,683.94
2018,6,8,11,45,931.5,108.5,0.9,22.6,998.0,940.22,670.19
2018,6,8,12,0,933.0,108.0,0.9,22.7,1004.0,915.18,654.39
2018,6,8,12,15,932.0,108.5,0.9,22.65,1003.0,885.61,636.11
2018,6,8,12,30,931.0,109.0,0.9,22.6,1002.0,853.0,615.84
2018,6,8,12,45,929.5,108.5,0.9,22.55,994.0,816.24,592.78
2018,6,8,13,0,928.0,108.0,0.9,22.5,986.0,776.78,567.77
2018,6,8,13,15,927.0,106.0,0.9,22.4,971.0,733.87,538.56
2018,6,8,13,30,926.0,104.0,0.9,22.3,956.0,688.53,506.75
2018,6,8,13,45,923.5,102.5,0.9,22.15,935.0,640.41,472.15
2018,6,8,14,0,921.0,101.0,0.9,22.0,914.0,590.34,434.99
2018,6,8,14,15,916.5,98.0,0.9,21.8,885.5,536.34,393.83
2018,6,8,14,30,912.0,95.0,0.9,21.6,857.0,481.02,350.18
2018,6,8,14,45,906.0,93.0,0.9,21.35,823.5,424.79,304.32
2018,6,8,15,0,900.0,91.0,0.9,21.1,790.0,367.83,256.47
2018,6,8,15,15,890.0,89.0,0.9,21.1,751.0,309.31,206.47
2018,6,8,15,30,880.0,87.0,0.9,21.1,712.0,251.0,157.12
2018,6,8,15,45,868.0,84.5,0.9,20.55,668.5,192.5,110.96
2018,6,8,16,0,856.0,82.0,0.9,20.0,625.0,134.93,73.14
2018,6,8,16,15,839.0,79.0,0.85,19.7,578.0,78.05,61.29
2018,6,8,16,30,822.0,76.0,0.8,19.4,531.0,68.81,53.79
2018,6,8,16,45,799.0,73.5,0.8,19.05,482.0,58.81,45.48
2018,6,8,17,0,776.0,71.0,0.8,18.7,433.0,57.54,44.63
2018,6,8,17,15,743.5,68.0,0.8,18.3,382.5,55.75,43.31
2018,6,8,17,30,711.0,65.0,0.8,17.9,332.0,53.94,41.94
2018,6,8,17,45,666.0,61.5,0.75,17.45,282.5,51.61,40.07
2018,6,8,18,0,621.0,58.0,0.7,17.0,233.0,45.29,34.59
2018,6,8,18,15,557.5,52.5,0.7,16.5,186.5,41.48,31.19
2018,6,8,18,30,494.0,47.0,0.7,16.0,140.0,37.68,27.64
2018,6,8,18,45,397.5,39.5,0.7,15.5,100.5,32.06,22.27
2018,6,8,19,0,301.0,32.0,0.7,15.0,61.0,26.47,16.14
2018,6,8,19,15,179.5,20.0,0.65,14.7,35.0,16.63,0.0
2018,6,8,19,30,58.0,8.0,0.6,14.4,9.0,6.83,0.0
2018,6,8,19,45,29.0,4.0,0.6,14.05,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,9,4,45,18.0,5.5,0.95,11.25,6.0,0.0,0.0
2018,6,9,5,0,36.0,11.0,1.0,11.2,12.0,17.19,0.0
2018,6,9,5,15,33.5,19.5,1.0,11.2,22.0,30.2,12.51
2018,6,9,5,30,31.0,28.0,1.0,11.2,32.0,40.15,27.06
2018,6,9,5,45,15.5,33.0,1.05,11.2,35.0,34.78,23.92
2018,6,9,6,0,0.0,38.0,1.1,11.2,38.0,31.39,21.52
2018,6,9,6,15,1.0,58.0,1.1,11.25,58.5,48.97,36.88
2018,6,9,6,30,2.0,78.0,1.1,11.3,79.0,67.61,52.97
2018,6,9,6,45,18.0,110.5,1.1,11.4,117.5,107.75,87.39
2018,6,9,7,0,34.0,143.0,1.1,11.5,156.0,159.3,130.71
2018,6,9,7,15,61.5,170.0,1.1,11.6,198.0,206.86,170.09
2018,6,9,7,30,89.0,197.0,1.1,11.7,240.0,256.5,210.37
2018,6,9,7,45,97.0,219.5,1.1,11.85,271.0,287.87,234.71
2018,6,9,8,0,105.0,242.0,1.1,12.0,302.0,319.42,258.85
2018,6,9,8,15,117.5,267.0,1.1,12.25,339.5,373.97,300.3
2018,6,9,8,30,130.0,292.0,1.1,12.5,377.0,412.95,328.92
2018,6,9,8,45,162.5,313.0,1.1,12.75,426.0,465.42,367.92
2018,6,9,9,0,195.0,334.0,1.1,13.0,475.0,518.51,406.44
2018,6,9,9,15,239.0,346.0,1.1,13.35,528.5,591.47,458.52
2018,6,9,9,30,283.0,358.0,1.1,13.7,582.0,646.33,496.47
2018,6,9,9,45,334.5,357.0,1.1,14.1,632.5,694.49,529.45
2018,6,9,10,0,386.0,356.0,1.1,14.5,683.0,741.93,561.35
2018,6,9,10,15,390.5,368.0,1.15,14.65,707.5,755.75,569.65
2018,6,9,10,30,395.0,380.0,1.2,14.8,732.0,767.43,576.92
2018,6,9,10,45,394.5,391.5,1.2,14.95,750.0,771.59,578.45
2018,6,9,11,0,394.0,403.0,1.2,15.1,768.0,773.53,578.61
2018,6,9,11,15,372.0,418.5,1.2,15.35,767.0,756.94,565.56
2018,6,9,11,30,350.0,434.0,1.2,15.6,766.0,738.69,551.65
2018,6,9,11,45,400.0,423.5,1.25,15.85,805.5,759.53,566.83
2018,6,9,12,0,450.0,413.0,1.3,16.1,845.0,784.22,583.84
2018,6,9,12,15,567.5,348.0,1.3,16.2,892.5,806.33,600.83
2018,6,9,12,30,685.0,283.0,1.3,16.3,940.0,818.44,610.7
2018,6,9,12,45,770.0,227.5,1.3,16.4,960.5,806.47,603.46
2018,6,9,13,0,855.0,172.0,1.3,16.5,981.0,782.69,588.08
2018,6,9,13,15,830.0,184.0,1.35,16.4,959.0,735.44,554.79
2018,6,9,13,30,805.0,196.0,1.4,16.3,937.0,687.63,520.49
2018,6,9,13,45,706.0,244.5,1.4,16.25,883.5,624.97,473.51
2018,6,9,14,0,607.0,293.0,1.4,16.2,830.0,565.87,428.72
2018,6,9,14,15,670.5,246.5,1.4,16.05,822.0,525.2,397.4
2018,6,9,14,30,734.0,200.0,1.4,15.9,814.0,476.99,358.52
2018,6,9,14,45,753.0,179.5,1.4,15.7,787.0,423.34,314.02
2018,6,9,15,0,772.0,159.0,1.4,15.5,760.0,371.64,269.36
2018,6,9,15,15,788.0,141.5,1.4,15.5,728.0,314.54,219.31
2018,6,9,15,30,804.0,124.0,1.4,15.5,696.0,255.06,167.43
2018,6,9,15,45,821.0,111.0,1.4,15.1,663.5,196.76,119.08
2018,6,9,16,0,838.0,98.0,1.4,14.7,631.0,136.28,76.37
2018,6,9,16,15,815.5,95.0,1.4,14.45,581.5,79.51,54.45
2018,6,9,16,30,793.0,92.0,1.4,14.2,532.0,70.46,56.4
2018,6,9,16,45,748.5,92.0,1.4,13.9,476.5,71.19,57.32
2018,6,9,17,0,704.0,92.0,1.4,13.6,421.0,65.91,52.94
2018,6,9,17,15,685.0,84.0,1.4,13.3,374.0,61.55,49.34
2018,6,9,17,30,666.0,76.0,1.4,13.0,327.0,56.92,45.44
2018,6,9,17,45,622.0,73.0,1.4,12.7,280.5,55.52,44.35
2018,6,9,18,0,578.0,70.0,1.4,12.4,234.0,54.21,43.25
2018,6,9,18,15,506.0,63.5,1.35,12.1,187.0,49.97,39.37
2018,6,9,18,30,434.0,57.0,1.3,11.8,140.0,45.74,35.32
2018,6,9,18,45,328.5,48.0,1.3,11.5,100.5,36.93,26.96
2018,6,9,19,0,223.0,39.0,1.3,11.2,61.0,30.09,19.54
2018,6,9,19,15,126.5,24.0,1.25,11.05,35.0,18.65,0.0
2018,6,9,19,30,30.0,9.0,1.2,10.9,9.0,7.68,0.0
2018,6,9,19,45,15.0,4.5,1.2,10.75,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,6,10,4,45,35.0,6.5,0.9,7.8,7.5,0.0,0.0
2018,6,10,5,0,70.0,13.0,0.9,8.0,15.0,26.22,0.0
2018,6,10,5,15,187.0,26.5,0.9,8.6,45.0,91.36,47.87
2018,6,10,5,30,304.0,40.0,0.9,9.2,75.0,160.47,120.19
2018,6,10,5,45,396.5,48.5,0.85,9.75,117.0,225.31,178.15
2018,6,10,6,0,489.0,57.0,0.8,10.3,159.0,299.63,242.59
2018,6,10,6,15,550.0,63.5,0.8,11.15,206.5,365.18,298.26
2018,6,10,6,30,611.0,70.0,0.8,12.0,254.0,435.81,355.73
2018,6,10,6,45,655.0,74.5,0.8,12.85,304.5,498.57,404.65
2018,6,10,7,0,699.0,79.0,0.8,13.7,355.0,563.77,453.27
2018,6,10,7,15,729.5,83.5,0.75,14.35,405.5,619.02,492.31
2018,6,10,7,30,760.0,88.0,0.7,15.0,456.0,677.29,531.18
2018,6,10,7,45,783.5,91.0,0.7,15.65,505.0,728.38,563.43
2018,6,10,8,0,807.0,94.0,0.7,16.3,554.0,778.47,594.17
2018,6,10,8,15,826.0,95.5,0.7,16.8,600.5,821.72,619.87
2018,6,10,8,30,845.0,97.0,0.7,17.3,647.0,854.23,638.0
2018,6,10,8,45,860.5,97.5,0.65,17.8,690.0,888.7,656.35
2018,6,10,9,0,876.0,98.0,0.6,18.3,733.0,920.58,672.62
2018,6,10,9,15,887.5,99.0,0.65,18.6,771.5,946.45,687.44
2018,6,10,9,30,899.0,100.0,0.7,18.9,810.0,969.12,700.33
2018,6,10,9,45,908.5,99.0,0.7,19.25,842.5,984.37,707.42
2018,6,10,10,0,918.0,98.0,0.7,19.6,875.0,996.11,712.48
2018,6,10,10,15,925.0,97.5,0.7,19.75,902.0,1002.29,714.79
2018,6,10,10,30,932.0,97.0,0.7,19.9,929.0,1004.71,714.96
2018,6,10,10,45,938.5,96.0,0.75,20.05,950.0,1002.32,713.45
2018,6,10,11,0,945.0,95.0,0.8,20.2,971.0,996.07,709.72
2018,6,10,11,15,947.5,95.0,0.85,20.25,984.5,983.2,702.27
2018,6,10,11,30,950.0,95.0,0.9,20.3,998.0,966.57,692.59
2018,6,10,11,45,951.5,94.5,0.9,20.35,1004.0,944.9,678.84
2018,6,10,12,0,953.0,94.0,0.9,20.4,1010.0,919.72,662.96
2018,6,10,12,15,951.5,95.0,0.95,20.4,1009.0,889.98,645.16
2018,6,10,12,30,950.0,96.0,1.0,20.4,1008.0,857.12,625.2
2018,6,10,12,45,946.5,96.5,1.0,20.4,999.0,819.32,601.07
2018,6,10,13,0,943.0,97.0,1.0,20.4,990.0,778.87,575.02
2018,6,10,13,15,940.5,96.0,1.0,20.3,974.5,735.37,545.39
2018,6,10,13,30,938.0,95.0,1.0,20.2,959.0,689.51,512.81
2018,6,10,13,45,934.0,94.0,1.05,20.15,937.5,640.56,477.48
2018,6,10,14,0,930.0,93.0,1.1,20.1,916.0,589.75,439.55
2018,6,10,14,15,924.0,92.0,1.1,19.95,887.5,536.29,398.09
2018,6,10,14,30,918.0,91.0,1.1,19.8,859.0,481.62,354.23
2018,6,10,14,45,910.5,89.0,1.1,19.6,824.5,424.62,307.21
2018,6,10,15,0,903.0,87.0,1.1,19.4,790.0,367.06,258.34
2018,6,10,15,15,892.5,85.5,1.1,19.4,751.0,308.74,207.94
2018,6,10,15,30,882.0,84.0,1.1,19.4,712.0,250.67,158.22
2018,6,10,15,45,869.5,82.0,1.15,18.9,669.0,192.44,111.71
2018,6,10,16,0,857.0,80.0,1.2,18.4,626.0,135.18,73.48
2018,6,10,16,15,841.0,77.5,1.2,18.05,579.5,78.68,52.26
2018,6,10,16,30,825.0,75.0,1.2,17.7,533.0,68.19,53.64
2018,6,10,16,45,803.0,72.0,1.2,17.35,484.0,57.78,44.9
2018,6,10,17,0,781.0,69.0,1.2,17.0,435.0,56.12,43.7
2018,6,10,17,15,752.0,66.0,1.2,16.55,385.5,54.31,42.35
2018,6,10,17,30,723.0,63.0,1.2,16.1,336.0,52.47,40.95
2018,6,10,17,45,682.5,59.0,1.2,15.65,287.0,49.7,38.67
2018,6,10,18,0,642.0,55.0,1.2,15.2,238.0,46.92,36.29
2018,6,10,18,15,583.0,50.0,1.15,14.7,191.5,39.63,29.79
2018,6,10,18,30,524.0,45.0,1.1,14.2,145.0,36.14,26.5
2018,6,10,18,45,431.0,37.5,1.1,13.7,104.5,30.42,21.05
2018,6,10,19,0,338.0,30.0,1.1,13.2,64.0,24.7,14.98
2018,6,10,19,15,205.5,19.5,1.05,12.9,37.0,16.14,0.0
2018,6,10,19,30,73.0,9.0,1.0,12.6,10.0,7.68,0.0
2018,6,10,19,45,36.5,4.5,1.0,12.25,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,11,4,45,53.0,6.5,0.8,11.55,8.0,0.0,0.0
2018,6,11,5,0,106.0,13.0,0.8,11.7,16.0,33.9,0.0
2018,6,11,5,15,236.0,23.5,0.75,12.25,46.5,102.39,53.03
2018,6,11,5,30,366.0,34.0,0.7,12.8,77.0,175.43,129.02
2018,6,11,5,45,451.0,41.5,0.7,13.35,119.0,238.94,185.69
2018,6,11,6,0,536.0,49.0,0.7,13.9,161.0,311.34,248.02
2018,6,11,6,15,592.0,54.5,0.7,14.65,208.5,375.29,301.85
2018,6,11,6,30,648.0,60.0,0.7,15.4,256.0,443.85,357.01
2018,6,11,6,45,686.5,64.5,0.65,16.15,305.5,502.98,402.23
2018,6,11,7,0,725.0,69.0,0.6,16.9,355.0,566.02,448.1
2018,6,11,7,15,753.5,73.0,0.6,17.6,405.5,622.99,488.01
2018,6,11,7,30,782.0,77.0,0.6,18.3,456.0,680.09,525.31
2018,6,11,7,45,803.5,80.0,0.6,18.95,505.0,730.35,556.41
2018,6,11,8,0,825.0,83.0,0.6,19.6,554.0,779.48,585.93
2018,6,11,8,15,841.5,86.0,0.6,20.15,601.0,814.99,605.93
2018,6,11,8,30,858.0,89.0,0.6,20.7,648.0,855.9,629.26
2018,6,11,8,45,871.0,91.0,0.55,21.2,691.0,890.22,646.98
2018,6,11,9,0,884.0,93.0,0.5,21.7,734.0,921.79,662.68
2018,6,11,9,15,891.5,97.0,0.55,22.15,772.5,947.43,676.73
2018,6,11,9,30,899.0,101.0,0.6,22.6,811.0,969.65,688.71
2018,6,11,9,45,903.5,104.0,0.6,23.0,843.5,984.38,695.19
2018,6,11,10,0,908.0,107.0,0.6,23.4,876.0,995.41,699.57
2018,6,11,10,15,914.5,108.0,0.6,23.75,903.5,1002.55,701.86
2018,6,11,10,30,921.0,109.0,0.6,24.1,931.0,1005.9,702.03
2018,6,11,10,45,926.0,109.5,0.6,24.45,952.0,1003.49,698.89
2018,6,11,11,0,931.0,110.0,0.6,24.8,973.0,997.23,693.65
2018,6,11,11,15,934.5,110.0,0.65,25.0,987.5,985.26,686.63
2018,6,11,11,30,938.0,110.0,0.7,25.2,1002.0,969.55,677.47
2018,6,11,11,45,940.0,110.0,0.75,25.4,1009.0,948.82,665.29
2018,6,11,12,0,942.0,110.0,0.8,25.6,1016.0,924.6,650.98
2018,6,11,12,15,943.5,108.5,0.8,25.7,1015.5,895.26,632.81
2018,6,11,12,30,945.0,107.0,0.8,25.8,1015.0,862.75,612.64
2018,6,11,12,45,945.5,105.5,0.85,25.85,1007.5,826.4,590.85
2018,6,11,13,0,946.0,104.0,0.9,25.9,1000.0,787.17,566.93
2018,6,11,13,15,943.5,103.0,0.9,25.85,985.0,743.52,537.74
2018,6,11,13,30,941.0,102.0,0.9,25.8,970.0,697.49,505.87
2018,6,11,13,45,936.5,101.5,0.95,25.8,948.0,648.47,471.4
2018,6,11,14,0,932.0,101.0,1.0,25.8,926.0,597.61,434.41
2018,6,11,14,15,926.0,99.5,1.0,25.7,897.5,543.62,393.64
2018,6,11,14,30,920.0,98.0,1.0,25.6,869.0,488.41,350.53
2018,6,11,14,45,912.0,96.5,1.0,25.5,834.5,431.44,304.67
2018,6,11,15,0,904.0,95.0,1.0,25.4,800.0,373.94,257.05
2018,6,11,15,15,894.0,93.0,1.0,25.4,760.5,315.25,207.7
2018,6,11,15,30,884.0,91.0,1.0,25.4,721.0,256.75,158.91
2018,6,11,15,45,870.5,89.0,1.0,25.0,677.5,198.15,113.23
2018,6,11,16,0,857.0,87.0,1.0,24.6,634.0,140.63,75.66
2018,6,11,16,15,840.5,84.5,1.0,24.25,587.5,83.98,54.59
2018,6,11,16,30,824.0,82.0,1.0,23.9,541.0,64.04,48.76
2018,6,11,16,45,802.0,79.0,1.0,23.55,491.5,62.63,47.84
2018,6,11,17,0,780.0,76.0,1.0,23.2,442.0,61.16,46.84
2018,6,11,17,15,750.0,72.5,1.0,22.55,392.0,59.15,45.42
2018,6,11,17,30,720.0,69.0,1.0,21.9,342.0,57.1,43.93
2018,6,11,17,45,679.0,64.0,1.0,21.2,292.0,53.69,41.21
2018,6,11,18,0,638.0,59.0,1.0,20.5,242.0,46.11,34.77
2018,6,11,18,15,577.5,53.5,1.05,19.6,195.0,42.32,31.51
2018,6,11,18,30,517.0,48.0,1.1,18.7,148.0,38.53,28.06
2018,6,11,18,45,423.0,40.5,1.1,17.75,107.0,32.91,22.82
2018,6,11,19,0,329.0,33.0,1.1,16.8,66.0,27.31,16.94
2018,6,11,19,15,198.0,21.0,1.1,16.4,38.0,17.46,0.0
2018,6,11,19,30,67.0,9.0,1.1,16.0,10.0,7.68,0.0
2018,6,11,19,45,33.5,4.5,1.05,15.6,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,12,4,45,65.0,6.5,1.3,14.3,8.5,0.0,0.0
2018,6,12,5,0,130.0,13.0,1.3,14.6,17.0,38.94,0.0
2018,6,12,5,15,272.5,23.0,1.2,15.4,49.0,111.63,57.27
2018,6,12,5,30,415.0,33.0,1.1,16.2,81.0,190.23,138.11
2018,6,12,5,45,500.0,39.5,0.95,17.05,124.5,255.23,195.57
2018,6,12,6,0,585.0,46.0,0.8,17.9,168.0,326.71,256.13
2018,6,12,6,15,639.5,51.0,0.8,18.6,216.5,392.2,310.63
2018,6,12,6,30,694.0,56.0,0.8,19.3,265.0,461.91,365.99
2018,6,12,6,45,731.0,59.5,0.75,20.05,315.5,523.19,412.12
2018,6,12,7,0,768.0,63.0,0.7,20.8,366.0,586.06,457.11
2018,6,12,7,15,794.5,66.0,0.7,21.4,416.5,642.27,496.01
2018,6,12,7,30,821.0,69.0,0.7,22.0,467.0,692.18,527.44
2018,6,12,7,45,841.0,72.0,0.7,22.6,516.5,742.28,558.12
2018,6,12,8,0,861.0,75.0,0.7,23.2,566.0,791.09,587.08
2018,6,12,8,15,876.0,77.0,0.75,23.6,612.5,832.9,612.05
2018,6,12,8,30,891.0,79.0,0.8,24.0,659.0,872.48,635.31
2018,6,12,8,45,902.5,81.5,0.8,24.4,702.5,907.0,654.2
2018,6,12,9,0,914.0,84.0,0.8,24.8,746.0,938.6,671.05
2018,6,12,9,15,923.0,85.5,0.8,25.05,784.5,963.6,684.07
2018,6,12,9,30,932.0,87.0,0.8,25.3,823.0,985.2,695.04
2018,6,12,9,45,939.0,88.0,0.8,25.55,856.5,1000.79,702.38
2018,6,12,10,0,946.0,89.0,0.8,25.8,890.0,1012.66,707.61
2018,6,12,10,15,951.0,90.5,0.8,25.95,917.5,1019.31,710.1
2018,6,12,10,30,956.0,92.0,0.8,26.1,945.0,1022.02,710.41
2018,6,12,10,45,960.0,92.5,0.85,26.3,966.0,1018.8,708.24
2018,6,12,11,0,964.0,93.0,0.9,26.5,987.0,1011.63,703.87
2018,6,12,11,15,966.0,94.0,0.9,26.55,1001.0,999.15,695.84
2018,6,12,11,30,968.0,95.0,0.9,26.6,1015.0,982.82,685.62
2018,6,12,11,45,968.5,96.0,0.9,26.65,1022.0,961.38,672.41
2018,6,12,12,0,969.0,97.0,0.9,26.7,1029.0,936.36,657.08
2018,6,12,12,15,969.0,97.0,0.95,26.6,1028.5,906.59,640.05
2018,6,12,12,30,969.0,97.0,1.0,26.5,1028.0,873.58,620.84
2018,6,12,12,45,967.5,96.5,1.0,26.4,1020.0,835.88,597.71
2018,6,12,13,0,966.0,96.0,1.0,26.3,1012.0,795.35,572.57
2018,6,12,13,15,963.5,95.5,1.0,26.15,997.0,751.44,543.68
2018,6,12,13,30,961.0,95.0,1.0,26.0,982.0,705.08,511.72
2018,6,12,13,45,956.5,94.5,1.05,25.8,959.5,655.25,476.99
2018,6,12,14,0,952.0,94.0,1.1,25.6,937.0,603.55,439.63
2018,6,12,14,15,946.5,92.5,1.1,25.4,908.5,548.9,398.39
2018,6,12,14,30,941.0,91.0,1.1,25.2,880.0,492.94,354.68
2018,6,12,14,45,934.0,89.5,1.1,24.95,846.0,435.32,308.25
2018,6,12,15,0,927.0,88.0,1.1,24.7,812.0,377.02,259.87
2018,6,12,15,15,917.5,86.5,1.1,24.7,772.5,317.62,209.59
2018,6,12,15,30,908.0,85.0,1.1,24.7,733.0,258.32,159.8
2018,6,12,15,45,895.5,83.0,1.15,24.15,689.0,198.55,112.97
2018,6,12,16,0,883.0,81.0,1.2,23.6,645.0,139.74,74.22
2018,6,12,16,15,866.5,79.0,1.2,23.2,598.0,81.97,52.46
2018,6,12,16,30,850.0,77.0,1.2,22.8,551.0,69.92,53.95
2018,6,12,16,45,828.5,74.0,1.2,22.4,501.0,67.6,52.29
2018,6,12,17,0,807.0,71.0,1.2,22.0,451.0,57.88,44.27
2018,6,12,17,15,777.5,68.5,1.2,21.4,400.5,56.45,43.33
2018,6,12,17,30,748.0,66.0,1.2,20.8,350.0,55.04,42.35
2018,6,12,17,45,706.5,61.5,1.2,20.2,299.0,51.9,39.84
2018,6,12,18,0,665.0,57.0,1.2,19.6,248.0,48.73,37.2
2018,6,12,18,15,604.0,52.0,1.2,18.9,200.0,41.3,30.71
2018,6,12,18,30,543.0,47.0,1.2,18.2,152.0,37.83,27.52
2018,6,12,18,45,447.5,40.0,1.2,17.45,110.5,32.56,22.56
2018,6,12,19,0,352.0,33.0,1.2,16.7,69.0,27.34,17.04
2018,6,12,19,15,214.0,21.5,1.2,16.25,40.0,17.91,0.19
2018,6,12,19,30,76.0,10.0,1.2,15.8,11.0,8.54,0.0
2018,6,12,19,45,38.0,5.0,1.2,15.3,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
