Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,4,45,55.0,7.0,1.35,13.15,8.5,0.0,0.0
2018,6,13,5,0,110.0,14.0,1.4,13.4,17.0,35.42,0.0
2018,6,13,5,15,246.5,24.5,1.35,13.95,48.5,105.6,54.52
2018,6,13,5,30,383.0,35.0,1.3,14.5,80.0,181.21,132.62
2018,6,13,5,45,472.0,41.5,1.3,15.1,122.5,246.12,190.56
2018,6,13,6,0,561.0,48.0,1.3,15.7,165.0,320.15,254.44
2018,6,13,6,15,617.0,53.5,1.3,16.35,213.5,385.31,309.72
2018,6,13,6,30,673.0,59.0,1.3,17.0,262.0,453.11,364.91
2018,6,13,6,45,711.5,62.5,1.3,17.7,312.0,514.34,412.66
2018,6,13,7,0,750.0,66.0,1.3,18.4,362.0,577.31,459.66
2018,6,13,7,15,777.5,69.5,1.3,19.0,412.5,634.05,500.27
2018,6,13,7,30,805.0,73.0,1.3,19.6,463.0,690.79,537.99
2018,6,13,7,45,826.0,76.0,1.25,20.2,512.5,734.77,564.89
2018,6,13,8,0,847.0,79.0,1.2,20.8,562.0,783.81,594.59
2018,6,13,8,15,862.0,81.5,1.2,21.25,608.5,825.73,619.58
2018,6,13,8,30,877.0,84.0,1.2,21.7,655.0,865.46,642.72
2018,6,13,8,45,888.5,86.0,1.2,22.15,697.5,899.03,661.48
2018,6,13,9,0,900.0,88.0,1.2,22.6,740.0,929.73,678.21
2018,6,13,9,15,908.0,90.5,1.2,22.9,778.5,954.64,691.51
2018,6,13,9,30,916.0,93.0,1.2,23.2,817.0,976.14,702.68
2018,6,13,9,45,922.0,96.0,1.2,23.45,850.5,992.71,710.92
2018,6,13,10,0,928.0,99.0,1.2,23.7,884.0,1005.54,716.93
2018,6,13,10,15,933.5,99.5,1.2,23.9,911.0,1011.47,718.94
2018,6,13,10,30,939.0,100.0,1.2,24.1,938.0,1013.57,718.78
2018,6,13,10,45,942.5,101.0,1.15,24.3,958.5,1010.38,714.63
2018,6,13,11,0,946.0,102.0,1.1,24.5,979.0,1003.3,708.27
2018,6,13,11,15,948.0,102.5,1.15,24.55,992.5,990.46,700.75
2018,6,13,11,30,950.0,103.0,1.2,24.6,1006.0,973.86,691.0
2018,6,13,11,45,950.5,103.5,1.2,24.65,1012.5,952.25,677.36
2018,6,13,12,0,951.0,104.0,1.2,24.7,1019.0,927.14,661.6
2018,6,13,12,15,948.0,106.0,1.2,24.65,1017.5,897.06,642.96
2018,6,13,12,30,945.0,108.0,1.2,24.6,1016.0,863.93,622.34
2018,6,13,12,45,938.5,110.5,1.25,24.5,1006.5,825.66,599.01
2018,6,13,13,0,932.0,113.0,1.3,24.4,997.0,784.92,573.76
2018,6,13,13,15,928.5,112.5,1.3,24.15,981.5,741.57,544.35
2018,6,13,13,30,925.0,112.0,1.3,23.9,966.0,695.96,512.49
2018,6,13,13,45,920.0,111.0,1.35,23.7,943.5,646.98,477.64
2018,6,13,14,0,915.0,110.0,1.4,23.5,921.0,596.27,440.29
2018,6,13,14,15,908.5,109.0,1.4,23.2,893.0,543.28,399.79
2018,6,13,14,30,902.0,108.0,1.4,22.9,865.0,489.14,356.97
2018,6,13,14,45,893.5,106.5,1.4,22.65,831.0,432.93,311.1
2018,6,13,15,0,885.0,105.0,1.4,22.4,797.0,376.25,263.52
2018,6,13,15,15,874.5,102.5,1.4,22.4,757.5,318.1,213.86
2018,6,13,15,30,864.0,100.0,1.4,22.4,718.0,260.22,164.85
2018,6,13,15,45,849.5,98.0,1.35,21.75,674.0,202.57,119.25
2018,6,13,16,0,835.0,96.0,1.3,21.1,630.0,137.65,74.88
2018,6,13,16,15,817.0,93.0,1.3,20.7,583.0,81.26,52.36
2018,6,13,16,30,799.0,90.0,1.3,20.3,536.0,69.04,53.78
2018,6,13,16,45,776.0,86.5,1.3,19.9,487.0,67.5,52.75
2018,6,13,17,0,753.0,83.0,1.3,19.5,438.0,65.88,51.64
2018,6,13,17,15,722.0,78.5,1.3,19.0,388.0,63.32,49.72
2018,6,13,17,30,691.0,74.0,1.3,18.5,338.0,55.64,43.29
2018,6,13,17,45,648.0,69.0,1.3,18.0,288.5,52.65,40.87
2018,6,13,18,0,605.0,64.0,1.3,17.5,239.0,49.61,38.3
2018,6,13,18,15,544.0,58.0,1.25,16.95,192.5,45.61,34.77
2018,6,13,18,30,483.0,52.0,1.2,16.4,146.0,41.6,31.06
2018,6,13,18,45,391.5,43.5,1.2,15.85,106.0,35.3,25.12
2018,6,13,19,0,300.0,35.0,1.2,15.3,66.0,28.95,18.56
2018,6,13,19,15,182.5,23.0,1.2,14.95,39.0,17.95,1.05
2018,6,13,19,30,65.0,11.0,1.2,14.6,12.0,9.39,0.0
2018,6,13,19,45,32.5,5.5,1.2,14.25,6.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,14,4,45,39.0,6.5,1.2,12.2,7.5,0.0,0.0
2018,6,14,5,0,78.0,13.0,1.2,12.5,15.0,27.67,0.0
2018,6,14,5,15,208.0,25.5,1.15,13.3,46.0,95.69,49.32
2018,6,14,5,30,338.0,38.0,1.1,14.1,77.0,168.68,123.71
2018,6,14,5,45,424.5,46.0,1.05,14.85,118.5,231.99,179.76
2018,6,14,6,0,511.0,54.0,1.0,15.6,160.0,304.17,241.53
2018,6,14,6,15,578.0,59.0,0.95,16.3,209.0,371.8,298.1
2018,6,14,6,30,645.0,64.0,0.9,17.0,258.0,445.08,356.73
2018,6,14,6,45,686.0,68.0,0.85,17.7,308.0,504.64,402.39
2018,6,14,7,0,727.0,72.0,0.8,18.4,358.0,568.73,449.24
2018,6,14,7,15,756.0,75.5,0.8,18.95,408.5,625.59,489.42
2018,6,14,7,30,785.0,79.0,0.8,19.5,459.0,682.59,527.22
2018,6,14,7,45,807.0,82.0,0.75,20.1,508.5,733.39,558.21
2018,6,14,8,0,829.0,85.0,0.7,20.7,558.0,783.09,587.49
2018,6,14,8,15,845.5,88.0,0.7,21.25,605.0,818.74,607.54
2018,6,14,8,30,862.0,91.0,0.7,21.8,652.0,859.81,630.94
2018,6,14,8,45,874.0,93.5,0.65,22.3,695.0,893.96,648.55
2018,6,14,9,0,886.0,96.0,0.6,22.8,738.0,925.29,664.11
2018,6,14,9,15,898.5,96.5,0.6,23.2,777.5,951.89,677.79
2018,6,14,9,30,911.0,97.0,0.6,23.6,817.0,975.31,689.49
2018,6,14,9,45,921.5,97.0,0.6,23.95,851.5,992.92,697.77
2018,6,14,10,0,932.0,97.0,0.6,24.3,886.0,1006.95,704.0
2018,6,14,10,15,936.5,98.5,0.65,24.55,913.0,1013.05,706.98
2018,6,14,10,30,941.0,100.0,0.7,24.8,940.0,1015.27,707.85
2018,6,14,10,45,944.0,101.5,0.7,25.0,960.5,1012.14,704.69
2018,6,14,11,0,947.0,103.0,0.7,25.2,981.0,1005.1,699.38
2018,6,14,11,15,948.5,104.0,0.75,25.3,994.5,992.3,692.1
2018,6,14,11,30,950.0,105.0,0.8,25.4,1008.0,975.73,682.64
2018,6,14,11,45,950.5,106.0,0.8,25.45,1015.0,954.59,669.58
2018,6,14,12,0,951.0,107.0,0.8,25.5,1022.0,929.94,654.44
2018,6,14,12,15,950.0,107.0,0.85,25.5,1021.0,899.78,636.91
2018,6,14,12,30,949.0,107.0,0.9,25.5,1020.0,866.53,617.3
2018,6,14,12,45,946.5,107.5,0.9,25.5,1011.5,829.59,594.37
2018,6,14,13,0,944.0,108.0,0.9,25.5,1003.0,789.93,569.53
2018,6,14,13,15,941.5,107.0,0.9,25.4,988.0,746.48,540.52
2018,6,14,13,30,939.0,106.0,0.9,25.3,973.0,700.66,508.88
2018,6,14,13,45,934.5,105.0,0.9,25.25,951.0,651.44,473.88
2018,6,14,14,0,930.0,104.0,0.9,25.2,929.0,600.4,436.5
2018,6,14,14,15,888.5,122.5,0.9,25.05,890.5,543.99,394.21
2018,6,14,14,30,847.0,141.0,0.9,24.9,852.0,487.89,351.06
2018,6,14,14,45,862.0,125.5,0.9,24.8,824.0,434.96,308.39
2018,6,14,15,0,877.0,110.0,0.9,24.7,796.0,377.85,261.05
2018,6,14,15,15,879.5,102.0,0.9,24.7,760.5,319.83,212.07
2018,6,14,15,30,882.0,94.0,0.9,24.7,725.0,260.64,162.36
2018,6,14,15,45,869.0,91.5,0.95,24.25,681.5,201.92,116.44
2018,6,14,16,0,856.0,89.0,1.0,23.8,638.0,144.21,78.21
2018,6,14,16,15,838.5,87.0,1.0,23.4,591.0,87.91,56.32
2018,6,14,16,30,821.0,85.0,1.0,23.0,544.0,65.95,50.54
2018,6,14,16,45,797.5,82.0,1.0,22.6,494.5,64.6,49.7
2018,6,14,17,0,774.0,79.0,1.0,22.2,445.0,63.19,48.76
2018,6,14,17,15,742.0,76.0,1.0,21.6,394.5,61.63,47.72
2018,6,14,17,30,710.0,73.0,1.0,21.0,344.0,60.06,46.65
2018,6,14,17,45,666.0,68.5,1.0,20.35,294.0,52.43,40.27
2018,6,14,18,0,622.0,64.0,1.0,19.7,244.0,49.73,38.05
2018,6,14,18,15,546.0,59.5,1.0,18.95,195.5,46.8,35.52
2018,6,14,18,30,470.0,55.0,1.0,18.2,147.0,44.01,32.93
2018,6,14,18,45,362.5,45.0,1.0,17.45,104.5,36.44,25.94
2018,6,14,19,0,255.0,35.0,1.0,16.7,62.0,27.13,16.98
2018,6,14,19,15,160.0,23.5,1.0,16.2,37.5,18.3,1.85
2018,6,14,19,30,65.0,12.0,1.0,15.7,13.0,10.24,0.0
2018,6,14,19,45,32.5,6.0,1.0,15.25,6.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,15,4,45,44.5,6.5,1.1,12.75,8.0,0.0,0.0
2018,6,15,5,0,89.0,13.0,1.1,12.9,16.0,29.93,0.0
2018,6,15,5,15,212.5,25.0,1.1,13.4,46.0,96.24,49.33
2018,6,15,5,30,336.0,37.0,1.1,13.9,76.0,166.8,122.29
2018,6,15,5,45,423.5,45.0,1.05,14.4,117.5,230.17,178.57
2018,6,15,6,0,511.0,53.0,1.0,14.9,159.0,302.6,240.87
2018,6,15,6,15,568.5,58.5,1.0,15.5,206.0,365.98,294.59
2018,6,15,6,30,626.0,64.0,1.0,16.1,253.0,434.1,349.97
2018,6,15,6,45,666.5,69.0,1.0,16.65,302.5,495.79,398.2
2018,6,15,7,0,707.0,74.0,1.0,17.2,352.0,557.47,444.5
2018,6,15,7,15,735.5,78.0,1.0,17.7,401.5,613.7,484.96
2018,6,15,7,30,764.0,82.0,1.0,18.2,451.0,670.09,523.32
2018,6,15,7,45,785.5,85.0,0.95,18.7,499.5,719.74,554.44
2018,6,15,8,0,807.0,88.0,0.9,19.2,548.0,768.3,583.9
2018,6,15,8,15,824.0,90.5,0.9,19.7,594.0,811.08,609.38
2018,6,15,8,30,841.0,93.0,0.9,20.2,640.0,843.32,627.43
2018,6,15,8,45,854.5,95.5,0.9,20.65,683.0,878.28,647.25
2018,6,15,9,0,868.0,98.0,0.9,21.1,726.0,910.58,665.04
2018,6,15,9,15,879.5,98.5,0.9,21.45,764.5,935.94,678.49
2018,6,15,9,30,891.0,99.0,0.9,21.8,803.0,958.17,689.98
2018,6,15,9,45,901.5,99.0,0.85,22.1,837.0,975.59,697.63
2018,6,15,10,0,912.0,99.0,0.8,22.4,871.0,989.53,703.14
2018,6,15,10,15,918.5,100.5,0.8,22.6,899.0,997.52,706.38
2018,6,15,10,30,925.0,102.0,0.8,22.8,927.0,1001.72,707.49
2018,6,15,10,45,929.5,102.5,0.8,23.0,948.0,999.14,704.61
2018,6,15,11,0,934.0,103.0,0.8,23.2,969.0,992.73,699.61
2018,6,15,11,15,937.0,103.5,0.85,23.25,983.5,981.09,692.99
2018,6,15,11,30,940.0,104.0,0.9,23.3,998.0,965.69,684.15
2018,6,15,11,45,941.5,104.0,0.9,23.4,1005.0,944.82,670.9
2018,6,15,12,0,943.0,104.0,0.9,23.5,1012.0,920.46,655.57
2018,6,15,12,15,942.0,105.0,0.9,23.45,1011.5,891.52,637.76
2018,6,15,12,30,941.0,106.0,0.9,23.4,1011.0,859.47,617.94
2018,6,15,12,45,937.5,107.5,0.95,23.35,1003.0,822.95,595.88
2018,6,15,13,0,934.0,109.0,1.0,23.3,995.0,783.79,571.81
2018,6,15,13,15,931.5,108.5,1.0,23.15,980.5,741.2,543.02
2018,6,15,13,30,929.0,108.0,1.0,23.0,966.0,696.26,511.62
2018,6,15,13,45,924.5,107.5,1.05,22.9,945.0,647.93,477.32
2018,6,15,14,0,920.0,107.0,1.1,22.8,924.0,597.79,440.5
2018,6,15,14,15,913.5,106.5,1.1,22.6,896.0,545.05,400.25
2018,6,15,14,30,907.0,106.0,1.1,22.4,868.0,491.12,357.69
2018,6,15,14,45,898.5,104.5,1.1,22.25,834.0,434.73,311.81
2018,6,15,15,0,890.0,103.0,1.1,22.1,800.0,377.86,264.21
2018,6,15,15,15,879.0,101.5,1.1,22.1,761.0,320.07,215.01
2018,6,15,15,30,868.0,100.0,1.1,22.1,722.0,262.57,166.41
2018,6,15,15,45,854.5,98.0,1.1,21.65,679.0,204.86,120.66
2018,6,15,16,0,841.0,96.0,1.1,21.2,636.0,139.76,75.89
2018,6,15,16,15,822.0,94.0,1.1,20.95,589.0,83.66,53.08
2018,6,15,16,30,803.0,92.0,1.1,20.7,542.0,70.43,54.85
2018,6,15,16,45,779.5,89.0,1.1,20.4,493.0,69.29,54.15
2018,6,15,17,0,756.0,86.0,1.1,20.1,444.0,68.09,53.4
2018,6,15,17,15,724.0,82.5,1.1,19.55,394.0,66.37,52.22
2018,6,15,17,30,692.0,79.0,1.1,19.0,344.0,59.19,46.27
2018,6,15,17,45,647.0,74.0,1.1,18.5,294.0,56.32,43.98
2018,6,15,18,0,602.0,69.0,1.1,18.0,244.0,53.41,41.55
2018,6,15,18,15,536.0,63.0,1.05,17.2,197.0,49.53,38.19
2018,6,15,18,30,470.0,57.0,1.0,16.4,150.0,45.67,34.65
2018,6,15,18,45,372.5,48.0,1.0,15.6,109.0,39.08,28.47
2018,6,15,19,0,275.0,39.0,1.0,14.8,68.0,30.2,19.77
2018,6,15,19,15,164.5,25.5,1.0,14.4,40.5,19.84,3.21
2018,6,15,19,30,54.0,12.0,1.0,14.0,13.0,10.24,0.0
2018,6,15,19,45,27.0,6.0,1.0,13.6,6.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,6,16,4,45,44.5,6.5,0.55,13.3,8.0,0.0,0.0
2018,6,16,5,0,89.0,13.0,0.5,13.7,16.0,29.86,0.0
2018,6,16,5,15,213.5,25.5,0.45,14.3,46.5,96.6,49.01
2018,6,16,5,30,338.0,38.0,0.4,14.9,77.0,167.95,122.14
2018,6,16,5,45,427.5,46.0,0.3,15.5,119.0,232.27,178.08
2018,6,16,6,0,517.0,54.0,0.2,16.1,161.0,305.8,239.57
2018,6,16,6,15,577.0,59.5,0.25,16.7,209.0,370.77,293.36
2018,6,16,6,30,637.0,65.0,0.3,17.3,257.0,440.69,348.94
2018,6,16,6,45,679.5,69.5,0.3,17.9,307.5,503.53,396.54
2018,6,16,7,0,722.0,74.0,0.3,18.5,358.0,566.51,442.22
2018,6,16,7,15,753.5,78.0,0.35,19.0,409.5,625.47,483.83
2018,6,16,7,30,785.0,82.0,0.4,19.5,461.0,684.81,523.47
2018,6,16,7,45,808.5,84.5,0.4,20.0,511.0,736.25,555.14
2018,6,16,8,0,832.0,87.0,0.4,20.5,561.0,786.66,585.35
2018,6,16,8,15,850.0,89.5,0.45,20.85,608.5,823.09,606.92
2018,6,16,8,30,868.0,92.0,0.5,21.2,656.0,865.07,632.04
2018,6,16,8,45,882.5,94.0,0.5,21.55,700.5,901.1,651.95
2018,6,16,9,0,897.0,96.0,0.5,21.9,745.0,934.42,669.97
2018,6,16,9,15,908.5,97.5,0.55,22.1,785.0,961.45,685.41
2018,6,16,9,30,920.0,99.0,0.6,22.3,825.0,985.22,698.92
2018,6,16,9,45,928.5,100.0,0.65,22.5,859.5,1002.14,708.31
2018,6,16,10,0,937.0,101.0,0.7,22.7,894.0,1015.4,715.64
2018,6,16,10,15,944.0,102.0,0.7,22.8,922.5,1023.44,719.1
2018,6,16,10,30,951.0,103.0,0.7,22.9,951.0,1027.59,720.39
2018,6,16,10,45,957.0,102.5,0.75,23.0,973.0,1025.34,719.11
2018,6,16,11,0,963.0,102.0,0.8,23.1,995.0,1019.16,715.63
2018,6,16,11,15,966.5,102.5,0.85,23.1,1010.0,1007.66,709.31
2018,6,16,11,30,970.0,103.0,0.9,23.1,1025.0,992.28,700.71
2018,6,16,11,45,972.5,102.0,0.9,23.05,1032.5,970.82,687.58
2018,6,16,12,0,975.0,101.0,0.9,23.0,1040.0,945.74,672.3
2018,6,16,12,15,974.0,102.5,0.95,22.9,1040.0,916.44,655.38
2018,6,16,12,30,973.0,104.0,1.0,22.8,1040.0,883.9,636.26
2018,6,16,12,45,971.0,104.5,1.05,22.7,1032.5,846.65,613.88
2018,6,16,13,0,969.0,105.0,1.1,22.6,1025.0,806.56,589.36
2018,6,16,13,15,967.5,104.5,1.1,22.4,1011.0,763.31,560.45
2018,6,16,13,30,966.0,104.0,1.1,22.2,997.0,717.51,528.52
2018,6,16,13,45,962.5,102.5,1.15,22.05,975.0,667.34,492.98
2018,6,16,14,0,959.0,101.0,1.2,21.9,953.0,615.19,454.74
2018,6,16,14,15,954.0,99.5,1.2,21.65,924.5,560.53,413.02
2018,6,16,14,30,949.0,98.0,1.2,21.4,896.0,504.46,368.71
2018,6,16,14,45,942.5,97.0,1.25,21.1,862.5,447.02,322.05
2018,6,16,15,0,936.0,96.0,1.3,20.8,829.0,388.81,273.19
2018,6,16,15,15,926.0,94.0,1.3,20.8,789.0,328.38,221.32
2018,6,16,15,30,916.0,92.0,1.3,20.8,749.0,268.09,169.91
2018,6,16,15,45,902.5,90.5,1.3,20.05,704.5,207.99,121.93
2018,6,16,16,0,889.0,89.0,1.3,19.3,660.0,148.9,81.9
2018,6,16,16,15,870.5,87.5,1.3,18.85,612.0,90.89,58.33
2018,6,16,16,30,852.0,86.0,1.3,18.4,564.0,67.1,52.5
2018,6,16,16,45,827.5,83.5,1.3,17.95,513.0,66.07,51.94
2018,6,16,17,0,803.0,81.0,1.3,17.5,462.0,65.02,51.31
2018,6,16,17,15,769.0,78.0,1.25,17.05,410.0,63.45,50.22
2018,6,16,17,30,735.0,75.0,1.2,16.6,358.0,61.88,49.1
2018,6,16,17,45,686.5,71.0,1.2,16.1,305.5,54.44,42.76
2018,6,16,18,0,638.0,67.0,1.2,15.6,253.0,52.13,40.85
2018,6,16,18,15,567.5,61.5,1.15,15.0,204.0,48.51,37.65
2018,6,16,18,30,497.0,56.0,1.1,14.4,155.0,44.94,34.31
2018,6,16,18,45,390.5,48.0,1.1,13.8,112.5,39.12,28.74
2018,6,16,19,0,284.0,40.0,1.1,13.2,70.0,30.98,20.62
2018,6,16,19,15,170.5,26.0,1.05,12.85,41.5,20.23,4.03
2018,6,16,19,30,57.0,12.0,1.0,12.5,13.0,10.24,0.0
2018,6,16,19,45,28.5,6.0,1.0,12.1,6.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,6,17,4,45,33.0,6.5,0.5,11.0,7.5,0.0,0.0
2018,6,17,5,0,66.0,13.0,0.5,11.1,15.0,24.95,0.0
2018,6,17,5,15,175.0,26.5,0.5,11.5,44.0,86.51,43.93
2018,6,17,5,30,284.0,40.0,0.5,11.9,73.0,151.08,111.32
2018,6,17,5,45,357.5,50.0,0.5,12.3,111.0,208.8,162.81
2018,6,17,6,0,431.0,60.0,0.5,12.7,149.0,273.67,218.93
2018,6,17,6,15,394.5,76.5,0.5,13.2,175.0,294.08,238.43
2018,6,17,6,30,358.0,93.0,0.5,13.7,201.0,313.55,255.56
2018,6,17,6,45,393.0,106.0,0.5,14.2,244.0,367.02,298.45
2018,6,17,7,0,428.0,119.0,0.5,14.7,287.0,422.87,341.35
2018,6,17,7,15,459.5,131.0,0.5,15.2,333.5,477.21,381.58
2018,6,17,7,30,491.0,143.0,0.5,15.7,380.0,532.85,421.41
2018,6,17,7,45,605.5,129.5,0.45,16.25,453.0,633.74,493.04
2018,6,17,8,0,720.0,116.0,0.4,16.8,526.0,732.61,558.36
2018,6,17,8,15,768.0,110.0,0.4,17.35,580.0,785.32,589.73
2018,6,17,8,30,816.0,104.0,0.4,17.9,634.0,841.91,623.51
2018,6,17,8,45,830.0,106.5,0.4,18.45,677.0,877.16,642.6
2018,6,17,9,0,844.0,109.0,0.4,19.0,720.0,899.78,653.68
2018,6,17,9,15,856.0,111.0,0.35,19.5,759.0,926.74,666.69
2018,6,17,9,30,868.0,113.0,0.3,20.0,798.0,950.64,677.55
2018,6,17,9,45,877.0,114.0,0.3,20.45,831.0,967.36,685.14
2018,6,17,10,0,886.0,115.0,0.3,20.9,864.0,980.63,690.76
2018,6,17,10,15,891.0,117.5,0.3,21.25,891.5,987.95,693.15
2018,6,17,10,30,896.0,120.0,0.3,21.6,919.0,991.54,693.47
2018,6,17,10,45,899.0,122.0,0.3,21.95,939.5,988.94,690.23
2018,6,17,11,0,902.0,124.0,0.3,22.3,960.0,982.57,684.95
2018,6,17,11,15,903.5,125.0,0.35,22.45,973.5,970.14,677.78
2018,6,17,11,30,905.0,126.0,0.4,22.6,987.0,954.11,668.59
2018,6,17,11,45,905.0,127.0,0.4,22.75,993.0,933.22,655.45
2018,6,17,12,0,905.0,128.0,0.4,22.9,999.0,909.01,640.37
2018,6,17,12,15,904.5,128.0,0.4,22.95,998.5,880.38,622.82
2018,6,17,12,30,904.0,128.0,0.4,23.0,998.0,848.8,603.41
2018,6,17,12,45,902.0,127.5,0.45,23.0,990.0,812.84,582.13
2018,6,17,13,0,900.0,127.0,0.5,23.0,982.0,774.31,558.66
2018,6,17,13,15,896.0,127.0,0.5,22.9,967.0,732.35,530.49
2018,6,17,13,30,892.0,127.0,0.5,22.8,952.0,688.25,500.16
2018,6,17,13,45,885.5,127.0,0.5,22.65,930.0,640.68,466.67
2018,6,17,14,0,879.0,127.0,0.5,22.5,908.0,591.57,431.04
2018,6,17,14,15,872.0,125.5,0.5,22.3,880.0,539.77,392.38
2018,6,17,14,30,865.0,124.0,0.5,22.1,852.0,486.93,351.58
2018,6,17,14,45,856.0,122.0,0.5,21.9,818.0,432.14,307.93
2018,6,17,15,0,847.0,120.0,0.5,21.7,784.0,376.99,262.66
2018,6,17,15,15,835.0,118.0,0.5,21.7,745.5,315.43,211.69
2018,6,17,15,30,823.0,116.0,0.5,21.7,707.0,258.88,164.6
2018,6,17,15,45,809.5,112.5,0.5,21.2,664.0,201.83,119.75
2018,6,17,16,0,796.0,109.0,0.5,20.7,621.0,146.04,82.06
2018,6,17,16,15,779.5,105.0,0.5,20.35,575.5,91.27,58.72
2018,6,17,16,30,763.0,101.0,0.5,20.0,530.0,75.98,59.66
2018,6,17,16,45,740.0,96.5,0.5,19.7,481.5,74.04,58.33
2018,6,17,17,0,717.0,92.0,0.5,19.4,433.0,65.81,51.55
2018,6,17,17,15,686.0,87.5,0.5,18.95,384.0,63.75,50.07
2018,6,17,17,30,655.0,83.0,0.5,18.5,335.0,61.62,48.48
2018,6,17,17,45,613.0,77.0,0.5,18.1,286.5,58.18,45.68
2018,6,17,18,0,571.0,71.0,0.5,17.7,238.0,54.65,42.71
2018,6,17,18,15,511.0,63.5,0.5,17.1,192.0,49.69,38.37
2018,6,17,18,30,451.0,56.0,0.5,16.5,146.0,44.64,33.77
2018,6,17,18,45,364.5,46.5,0.45,15.9,106.5,37.65,27.25
2018,6,17,19,0,278.0,37.0,0.4,15.3,67.0,28.69,18.58
2018,6,17,19,15,171.0,24.5,0.4,14.85,40.0,19.07,3.89
2018,6,17,19,30,64.0,12.0,0.4,14.4,13.0,10.24,0.0
2018,6,17,19,45,32.0,6.0,0.4,13.95,6.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,6,18,4,45,52.5,6.5,0.4,12.1,8.0,0.0,0.0
2018,6,18,5,0,105.0,13.0,0.4,12.4,16.0,33.05,0.0
2018,6,18,5,15,232.5,24.0,0.35,13.1,46.0,99.83,49.85
2018,6,18,5,30,360.0,35.0,0.3,13.8,76.0,171.74,124.85
2018,6,18,5,45,445.0,42.0,0.25,14.45,117.5,234.01,179.64
2018,6,18,6,0,530.0,49.0,0.2,15.1,159.0,305.05,239.69
2018,6,18,6,15,586.0,54.5,0.2,15.8,206.0,368.4,292.2
2018,6,18,6,30,642.0,60.0,0.2,16.5,253.0,436.39,346.05
2018,6,18,6,45,681.5,64.5,0.2,17.15,302.5,495.71,391.13
2018,6,18,7,0,721.0,69.0,0.2,17.8,352.0,559.05,437.13
2018,6,18,7,15,749.5,72.5,0.2,18.35,401.5,615.24,476.16
2018,6,18,7,30,778.0,76.0,0.2,18.9,451.0,671.59,512.89
2018,6,18,7,45,799.0,79.0,0.15,19.45,499.5,721.39,542.73
2018,6,18,8,0,820.0,82.0,0.1,20.0,548.0,770.06,571.03
2018,6,18,8,15,836.5,84.0,0.1,20.5,594.0,804.56,590.09
2018,6,18,8,30,853.0,86.0,0.1,21.0,640.0,844.4,612.45
2018,6,18,8,45,865.5,88.0,0.1,21.5,682.5,878.4,630.63
2018,6,18,9,0,878.0,90.0,0.1,22.0,725.0,909.68,646.92
2018,6,18,9,15,880.0,96.0,0.15,22.4,761.5,932.63,658.97
2018,6,18,9,30,882.0,102.0,0.2,22.8,798.0,951.97,669.05
2018,6,18,9,45,880.0,109.5,0.2,23.2,828.5,965.34,674.68
2018,6,18,10,0,878.0,117.0,0.2,23.6,859.0,974.81,678.1
2018,6,18,10,15,884.0,118.0,0.25,23.8,886.0,981.6,681.6
2018,6,18,10,30,890.0,119.0,0.3,24.0,913.0,984.73,683.12
2018,6,18,10,45,894.0,120.0,0.3,24.2,933.5,982.23,680.37
2018,6,18,11,0,898.0,121.0,0.3,24.4,954.0,976.01,675.59
2018,6,18,11,15,900.5,122.0,0.35,24.45,968.0,964.68,669.38
2018,6,18,11,30,903.0,123.0,0.4,24.5,982.0,949.72,661.14
2018,6,18,11,45,903.5,124.0,0.4,24.6,988.5,929.44,648.55
2018,6,18,12,0,904.0,125.0,0.4,24.7,995.0,905.81,634.03
2018,6,18,12,15,904.5,124.0,0.45,24.65,994.5,877.3,617.85
2018,6,18,12,30,905.0,123.0,0.5,24.6,994.0,845.81,599.71
2018,6,18,12,45,905.0,122.5,0.5,24.55,987.5,811.48,578.71
2018,6,18,13,0,905.0,122.0,0.5,24.5,981.0,774.41,555.68
2018,6,18,13,15,902.0,120.5,0.5,24.35,966.0,731.86,527.4
2018,6,18,13,30,899.0,119.0,0.5,24.2,951.0,687.1,496.92
2018,6,18,13,45,894.0,119.0,0.55,24.1,930.0,640.25,464.59
2018,6,18,14,0,889.0,119.0,0.6,24.0,909.0,591.69,429.86
2018,6,18,14,15,883.0,117.0,0.6,23.8,881.0,539.62,391.05
2018,6,18,14,30,877.0,115.0,0.6,23.6,853.0,486.41,350.0
2018,6,18,14,45,869.0,112.5,0.6,23.45,819.5,431.12,305.95
2018,6,18,15,0,861.0,110.0,0.6,23.3,786.0,375.35,260.18
2018,6,18,15,15,850.0,108.0,0.6,23.3,747.5,318.86,212.92
2018,6,18,15,30,839.0,106.0,0.6,23.3,709.0,262.68,166.12
2018,6,18,15,45,825.0,103.5,0.65,22.75,666.0,198.68,116.13
2018,6,18,16,0,811.0,101.0,0.7,22.2,623.0,142.69,78.35
2018,6,18,16,15,794.0,97.5,0.7,21.85,577.0,87.4,54.61
2018,6,18,16,30,777.0,94.0,0.7,21.5,531.0,71.3,55.36
2018,6,18,16,45,754.5,90.0,0.7,21.2,483.0,69.54,54.17
2018,6,18,17,0,732.0,86.0,0.7,20.9,435.0,67.68,52.84
2018,6,18,17,15,703.0,81.5,0.7,20.45,386.0,59.77,46.33
2018,6,18,17,30,674.0,77.0,0.7,20.0,337.0,57.48,44.6
2018,6,18,17,45,634.5,71.0,0.7,19.55,288.5,53.88,41.67
2018,6,18,18,0,595.0,65.0,0.7,19.1,240.0,50.17,38.55
2018,6,18,18,15,536.5,58.5,0.7,18.5,194.0,45.82,34.76
2018,6,18,18,30,478.0,52.0,0.7,17.9,148.0,41.42,30.76
2018,6,18,18,45,392.0,44.0,0.7,17.35,108.5,35.57,25.28
2018,6,18,19,0,306.0,36.0,0.7,16.8,69.0,29.69,19.3
2018,6,18,19,15,190.5,23.5,0.7,16.35,41.0,18.34,3.84
2018,6,18,19,30,75.0,11.0,0.7,15.9,13.0,9.39,0.0
2018,6,18,19,45,37.5,5.5,0.7,15.45,6.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,19,4,45,27.0,6.0,0.65,13.9,6.5,0.0,0.0
2018,6,19,5,0,54.0,12.0,0.6,14.2,13.0,21.49,0.0
2018,6,19,5,15,124.0,25.0,0.6,14.95,36.5,70.56,33.89
2018,6,19,5,30,194.0,38.0,0.6,15.7,60.0,118.92,86.14
2018,6,19,5,45,307.0,48.0,0.55,16.4,102.5,184.1,141.42
2018,6,19,6,0,420.0,58.0,0.5,17.1,145.0,266.06,209.49
2018,6,19,6,15,524.0,60.5,0.5,17.6,198.0,344.31,273.63
2018,6,19,6,30,628.0,63.0,0.5,18.1,251.0,431.82,342.83
2018,6,19,6,45,581.5,82.0,0.45,18.6,281.0,458.09,362.43
2018,6,19,7,0,535.0,101.0,0.4,19.1,311.0,477.78,376.11
2018,6,19,7,15,557.0,112.5,0.4,19.4,357.0,530.44,414.28
2018,6,19,7,30,579.0,124.0,0.4,19.7,403.0,583.23,450.84
2018,6,19,7,45,692.5,105.0,0.4,20.05,473.5,672.22,512.6
2018,6,19,8,0,806.0,86.0,0.4,20.4,544.0,763.08,570.84
2018,6,19,8,15,692.5,135.0,0.4,20.7,552.0,753.45,560.71
2018,6,19,8,30,579.0,184.0,0.4,21.0,560.0,727.17,539.94
2018,6,19,8,45,615.5,185.0,0.4,21.25,608.5,775.51,571.23
2018,6,19,9,0,652.0,186.0,0.4,21.5,657.0,822.77,599.86
2018,6,19,9,15,645.5,202.0,0.35,21.9,689.5,843.95,609.58
2018,6,19,9,30,639.0,218.0,0.3,22.3,722.0,861.75,617.16
2018,6,19,9,45,740.5,176.0,0.3,22.65,784.0,920.13,651.86
2018,6,19,10,0,842.0,134.0,0.3,23.0,846.0,957.12,671.74
2018,6,19,10,15,883.5,116.0,0.35,23.35,884.5,979.05,683.71
2018,6,19,10,30,925.0,98.0,0.4,23.7,923.0,997.34,693.77
2018,6,19,10,45,930.0,98.5,0.4,24.1,944.5,995.53,690.64
2018,6,19,11,0,935.0,99.0,0.4,24.5,966.0,989.89,685.65
2018,6,19,11,15,938.5,99.0,0.45,24.7,980.5,978.52,679.05
2018,6,19,11,30,942.0,99.0,0.5,24.9,995.0,963.4,670.34
2018,6,19,11,45,943.5,99.5,0.55,25.1,1002.5,943.26,658.65
2018,6,19,12,0,945.0,100.0,0.6,25.3,1010.0,919.6,644.84
2018,6,19,12,15,943.5,100.5,0.6,25.3,1009.0,890.02,626.87
2018,6,19,12,30,942.0,101.0,0.6,25.3,1008.0,857.38,606.97
2018,6,19,12,45,938.5,103.0,0.65,25.3,1000.5,821.53,585.8
2018,6,19,13,0,935.0,105.0,0.7,25.3,993.0,783.01,562.64
2018,6,19,13,15,933.0,103.5,0.7,25.2,978.5,740.15,534.35
2018,6,19,13,30,931.0,102.0,0.7,25.1,964.0,694.89,503.31
2018,6,19,13,45,927.0,101.5,0.75,24.95,943.0,647.01,470.17
2018,6,19,14,0,923.0,101.0,0.8,24.8,922.0,597.25,434.47
2018,6,19,14,15,917.5,99.5,0.8,24.6,894.0,544.3,394.79
2018,6,19,14,30,912.0,98.0,0.8,24.4,866.0,490.07,352.74
2018,6,19,14,45,904.5,96.5,0.8,24.2,832.5,434.0,307.84
2018,6,19,15,0,897.0,95.0,0.8,24.0,799.0,377.33,261.08
2018,6,19,15,15,887.0,93.0,0.8,24.0,760.5,319.24,212.21
2018,6,19,15,30,877.0,91.0,0.8,24.0,722.0,261.33,163.69
2018,6,19,15,45,864.5,89.0,0.85,23.45,679.0,203.44,118.03
2018,6,19,16,0,852.0,87.0,0.9,22.9,636.0,146.47,79.53
2018,6,19,16,15,836.5,84.0,0.9,22.55,590.0,89.89,55.43
2018,6,19,16,30,821.0,81.0,0.9,22.2,544.0,63.15,48.31
2018,6,19,16,45,800.0,78.0,0.9,21.85,495.5,61.73,47.4
2018,6,19,17,0,779.0,75.0,0.9,21.5,447.0,60.25,46.38
2018,6,19,17,15,750.5,72.0,0.85,21.0,397.5,58.61,45.23
2018,6,19,17,30,722.0,69.0,0.8,20.5,348.0,56.95,44.04
2018,6,19,17,45,683.0,64.0,0.8,19.95,298.5,53.55,41.31
2018,6,19,18,0,644.0,59.0,0.8,19.4,249.0,46.01,34.85
2018,6,19,18,15,587.5,53.5,0.8,18.75,202.0,42.22,31.58
2018,6,19,18,30,531.0,48.0,0.8,18.1,155.0,38.42,28.11
2018,6,19,18,45,444.5,41.0,0.8,17.45,114.0,33.22,23.24
2018,6,19,19,0,358.0,34.0,0.8,16.8,73.0,28.04,17.94
2018,6,19,19,15,229.0,23.0,0.8,16.3,43.5,19.11,4.59
2018,6,19,19,30,100.0,12.0,0.8,15.8,14.0,10.24,0.0
2018,6,19,19,45,50.0,6.0,0.8,15.25,7.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,20,4,45,54.0,6.5,0.8,12.25,8.0,0.0,0.0
2018,6,20,5,0,108.0,13.0,0.8,12.5,16.0,33.5,0.0
2018,6,20,5,15,242.0,24.0,0.8,13.15,47.0,101.64,49.26
2018,6,20,5,30,376.0,35.0,0.8,13.8,78.0,176.21,128.17
2018,6,20,5,45,464.5,42.5,0.75,14.45,121.0,241.14,185.84
2018,6,20,6,0,553.0,50.0,0.7,15.1,164.0,315.28,249.16
2018,6,20,6,15,610.5,55.0,0.7,15.7,212.0,380.01,303.65
2018,6,20,6,30,668.0,60.0,0.7,16.3,260.0,447.37,358.02
2018,6,20,6,45,708.0,64.5,0.7,16.9,311.0,510.34,406.66
2018,6,20,7,0,748.0,69.0,0.7,17.5,362.0,575.26,454.58
2018,6,20,7,15,777.5,72.5,0.7,18.05,413.0,633.36,495.61
2018,6,20,7,30,807.0,76.0,0.7,18.6,464.0,691.64,534.14
2018,6,20,7,45,829.5,78.5,0.65,19.15,514.5,743.18,565.51
2018,6,20,8,0,852.0,81.0,0.6,19.7,565.0,786.33,590.27
2018,6,20,8,15,869.5,83.0,0.6,20.1,612.5,830.1,616.06
2018,6,20,8,30,887.0,85.0,0.6,20.5,660.0,871.84,640.0
2018,6,20,8,45,900.5,86.5,0.6,20.95,704.0,907.14,659.28
2018,6,20,9,0,914.0,88.0,0.6,21.4,748.0,939.64,676.62
2018,6,20,9,15,921.5,91.0,0.65,21.65,787.0,965.21,691.07
2018,6,20,9,30,929.0,94.0,0.7,21.9,826.0,987.3,703.47
2018,6,20,9,45,933.5,97.0,0.7,22.2,859.0,1002.91,710.73
2018,6,20,10,0,938.0,100.0,0.7,22.5,892.0,1014.72,715.81
2018,6,20,10,15,943.5,100.5,0.7,22.65,919.5,1021.03,718.1
2018,6,20,10,30,949.0,101.0,0.7,22.8,947.0,1023.49,718.25
2018,6,20,10,45,953.5,101.0,0.75,23.0,968.0,1020.58,716.3
2018,6,20,11,0,958.0,101.0,0.8,23.2,989.0,1013.76,712.15
2018,6,20,11,15,961.0,101.0,0.85,23.2,1003.5,1001.63,705.43
2018,6,20,11,30,964.0,101.0,0.9,23.2,1018.0,985.68,696.47
2018,6,20,11,45,965.0,101.0,0.9,23.2,1024.5,964.18,683.17
2018,6,20,12,0,966.0,101.0,0.9,23.2,1031.0,939.12,667.74
2018,6,20,12,15,965.0,101.0,0.9,23.1,1030.0,908.96,649.37
2018,6,20,12,30,964.0,101.0,0.9,23.0,1029.0,875.63,628.96
2018,6,20,12,45,961.0,102.0,0.95,22.9,1021.0,838.59,606.81
2018,6,20,13,0,958.0,103.0,1.0,22.8,1013.0,798.8,582.55
2018,6,20,13,15,956.0,102.0,1.0,22.65,998.5,755.46,553.69
2018,6,20,13,30,954.0,101.0,1.0,22.5,984.0,709.65,521.78
2018,6,20,13,45,951.5,99.0,1.0,22.35,962.5,660.44,486.59
2018,6,20,14,0,949.0,97.0,1.0,22.2,941.0,609.18,448.79
2018,6,20,14,15,943.5,96.0,1.0,22.0,913.0,555.35,407.88
2018,6,20,14,30,938.0,95.0,1.0,21.8,885.0,500.17,364.48
2018,6,20,14,45,931.5,93.0,1.0,21.65,851.5,442.74,317.8
2018,6,20,15,0,925.0,91.0,1.0,21.5,818.0,384.56,269.09
2018,6,20,15,15,915.5,89.0,1.0,21.5,778.5,325.05,218.33
2018,6,20,15,30,906.0,87.0,1.0,21.5,739.0,265.63,167.84
2018,6,20,15,45,893.5,85.5,1.0,21.05,695.5,206.4,120.36
2018,6,20,16,0,881.0,84.0,1.0,20.6,652.0,148.08,80.33
2018,6,20,16,15,865.0,81.0,1.0,20.25,604.5,89.77,54.98
2018,6,20,16,30,849.0,78.0,1.0,19.9,557.0,70.54,55.1
2018,6,20,16,45,827.5,75.5,1.0,19.6,507.5,60.4,46.7
2018,6,20,17,0,806.0,73.0,1.0,19.3,458.0,59.17,45.88
2018,6,20,17,15,778.0,69.5,1.0,18.85,407.5,57.08,44.31
2018,6,20,17,30,750.0,66.0,1.0,18.4,357.0,54.92,42.67
2018,6,20,17,45,711.0,62.5,1.0,18.0,307.0,52.61,40.82
2018,6,20,18,0,672.0,59.0,1.0,17.6,257.0,50.31,38.91
2018,6,20,18,15,616.0,53.5,0.95,17.0,209.0,42.42,31.98
2018,6,20,18,30,560.0,48.0,0.9,16.4,161.0,38.58,28.47
2018,6,20,18,45,472.5,40.5,0.9,15.8,118.5,32.9,23.15
2018,6,20,19,0,385.0,33.0,0.9,15.2,76.0,27.22,17.41
2018,6,20,19,15,248.0,22.5,0.9,14.7,45.5,18.67,4.7
2018,6,20,19,30,111.0,12.0,0.9,14.2,15.0,10.24,0.0
2018,6,20,19,45,55.5,6.0,0.9,13.75,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,21,4,45,52.5,6.5,1.0,11.95,8.0,0.0,0.0
2018,6,21,5,0,105.0,13.0,1.0,12.2,16.0,32.79,0.0
2018,6,21,5,15,242.0,24.5,0.95,12.8,47.5,101.66,48.41
2018,6,21,5,30,379.0,36.0,0.9,13.4,79.0,177.72,129.38
2018,6,21,5,45,471.0,42.5,0.9,14.0,122.0,243.2,187.83
2018,6,21,6,0,563.0,49.0,0.9,14.6,165.0,318.05,252.22
2018,6,21,6,15,621.0,54.5,0.9,15.4,213.5,384.08,307.9
2018,6,21,6,30,679.0,60.0,0.9,16.2,262.0,452.81,363.4
2018,6,21,6,45,719.5,63.5,0.85,17.0,313.0,515.49,411.47
2018,6,21,7,0,760.0,67.0,0.8,17.8,364.0,580.1,458.6
2018,6,21,7,15,788.5,70.5,0.8,18.55,415.5,638.04,499.2
2018,6,21,7,30,817.0,74.0,0.8,19.3,467.0,696.05,537.06
2018,6,21,7,45,838.5,76.0,0.8,20.05,516.5,739.93,563.46
2018,6,21,8,0,860.0,78.0,0.8,20.8,566.0,788.83,592.71
2018,6,21,8,15,876.0,81.0,0.75,21.4,614.0,832.83,617.38
2018,6,21,8,30,892.0,84.0,0.7,22.0,662.0,874.67,640.01
2018,6,21,8,45,905.0,85.5,0.7,22.65,706.0,909.7,658.57
2018,6,21,9,0,918.0,87.0,0.7,23.3,750.0,941.91,675.16
2018,6,21,9,15,930.0,87.5,0.65,23.8,790.0,969.03,687.73
2018,6,21,9,30,942.0,88.0,0.6,24.3,830.0,992.87,698.17
2018,6,21,9,45,952.0,87.5,0.6,24.8,864.5,1010.24,705.77
2018,6,21,10,0,962.0,87.0,0.6,25.3,899.0,1023.96,711.28
2018,6,21,10,15,967.0,88.0,0.6,25.6,927.0,1030.64,713.28
2018,6,21,10,30,972.0,89.0,0.6,25.9,955.0,1033.37,713.13
2018,6,21,10,45,976.0,89.5,0.6,26.2,976.5,1030.63,709.92
2018,6,21,11,0,980.0,90.0,0.6,26.5,998.0,1023.89,704.55
2018,6,21,11,15,981.5,90.5,0.65,26.6,1012.0,1010.82,697.27
2018,6,21,11,30,983.0,91.0,0.7,26.7,1026.0,993.88,687.79
2018,6,21,11,45,983.0,92.5,0.7,26.85,1033.0,972.73,674.66
2018,6,21,12,0,983.0,94.0,0.7,27.0,1040.0,947.95,659.41
2018,6,21,12,15,979.5,96.0,0.75,27.0,1038.5,917.16,641.85
2018,6,21,12,30,976.0,98.0,0.8,27.0,1037.0,883.23,622.22
2018,6,21,12,45,971.5,99.5,0.8,27.0,1028.5,845.13,598.93
2018,6,21,13,0,967.0,101.0,0.8,27.0,1020.0,804.33,573.75
2018,6,21,13,15,964.5,100.5,0.8,26.95,1005.5,760.74,545.37
2018,6,21,13,30,962.0,100.0,0.8,26.9,991.0,714.69,513.92
2018,6,21,13,45,958.0,99.0,0.85,26.85,969.0,665.05,479.69
2018,6,21,14,0,954.0,98.0,0.9,26.8,947.0,613.46,442.84
2018,6,21,14,15,948.0,97.5,0.9,26.7,919.0,559.51,402.6
2018,6,21,14,30,942.0,97.0,0.9,26.6,891.0,504.26,359.96
2018,6,21,14,45,934.0,95.5,0.9,26.45,856.5,446.38,314.01
2018,6,21,15,0,926.0,94.0,0.9,26.3,822.0,387.9,266.18
2018,6,21,15,15,916.0,92.5,0.9,26.3,782.5,328.52,216.6
2018,6,21,15,30,906.0,91.0,0.9,26.3,743.0,269.26,167.28
2018,6,21,15,45,893.5,88.5,0.95,25.8,699.0,209.28,120.23
2018,6,21,16,0,881.0,86.0,1.0,25.3,655.0,150.22,80.31
2018,6,21,16,15,864.0,84.0,1.05,24.9,607.5,92.47,55.62
2018,6,21,16,30,847.0,82.0,1.1,24.5,560.0,73.11,56.19
2018,6,21,16,45,825.5,78.5,1.1,24.1,510.0,62.44,47.53
2018,6,21,17,0,804.0,75.0,1.1,23.7,460.0,60.57,46.21
2018,6,21,17,15,775.0,71.5,1.05,23.1,409.0,58.52,44.75
2018,6,21,17,30,746.0,68.0,1.0,22.5,358.0,56.41,43.2
2018,6,21,17,45,706.5,64.0,1.0,21.9,307.5,53.76,41.14
2018,6,21,18,0,667.0,60.0,1.0,21.3,257.0,51.09,38.97
2018,6,21,18,15,609.5,54.5,1.0,20.5,209.0,43.14,32.12
2018,6,21,18,30,552.0,49.0,1.0,19.7,161.0,39.33,28.7
2018,6,21,18,45,462.5,42.0,1.0,18.85,118.5,34.12,23.87
2018,6,21,19,0,373.0,35.0,1.0,18.0,76.0,28.94,18.63
2018,6,21,19,15,238.0,23.5,1.0,17.45,45.5,19.54,5.32
2018,6,21,19,30,103.0,12.0,1.0,16.9,15.0,10.24,0.0
2018,6,21,19,45,51.5,6.0,1.0,16.4,7.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,22,4,45,33.5,5.5,1.2,14.7,6.5,0.0,0.0
2018,6,22,5,0,67.0,11.0,1.2,15.1,13.0,23.18,0.0
2018,6,22,5,15,116.0,24.5,1.1,16.05,35.0,67.17,29.96
2018,6,22,5,30,165.0,38.0,1.0,17.0,57.0,109.15,78.37
2018,6,22,5,45,281.0,49.5,0.9,17.95,99.5,175.29,134.01
2018,6,22,6,0,397.0,61.0,0.8,18.9,142.0,254.44,199.56
2018,6,22,6,15,529.0,61.5,0.75,19.65,200.5,346.57,274.12
2018,6,22,6,30,661.0,62.0,0.7,20.4,259.0,447.05,352.41
2018,6,22,6,45,702.0,66.5,0.7,21.1,310.0,508.0,398.4
2018,6,22,7,0,743.0,71.0,0.7,21.8,361.0,573.33,445.76
2018,6,22,7,15,773.0,74.5,0.65,22.5,412.0,631.63,485.45
2018,6,22,7,30,803.0,78.0,0.6,23.2,463.0,690.15,522.61
2018,6,22,7,45,825.5,81.0,0.6,23.9,513.5,742.2,554.02
2018,6,22,8,0,848.0,84.0,0.6,24.6,564.0,793.14,583.85
2018,6,22,8,15,865.0,86.0,0.6,25.15,611.5,829.05,603.51
2018,6,22,8,30,882.0,88.0,0.6,25.7,659.0,870.28,626.38
2018,6,22,8,45,895.0,90.0,0.6,26.25,703.0,905.62,645.05
2018,6,22,9,0,908.0,92.0,0.6,26.8,747.0,938.16,661.77
2018,6,22,9,15,918.0,93.0,0.6,27.2,786.0,963.79,674.5
2018,6,22,9,30,928.0,94.0,0.6,27.6,825.0,986.09,685.24
2018,6,22,9,45,935.0,96.0,0.6,28.05,859.0,1003.12,692.7
2018,6,22,10,0,942.0,98.0,0.6,28.5,893.0,1016.42,698.05
2018,6,22,10,15,947.0,99.0,0.6,28.75,920.5,1022.92,700.06
2018,6,22,10,30,952.0,100.0,0.6,29.0,948.0,1025.54,699.99
2018,6,22,10,45,955.5,101.5,0.6,29.25,969.5,1023.28,697.24
2018,6,22,11,0,959.0,103.0,0.6,29.5,991.0,1017.07,692.36
2018,6,22,11,15,961.0,103.5,0.65,29.65,1005.0,1004.55,685.31
2018,6,22,11,30,963.0,104.0,0.7,29.8,1019.0,988.21,676.13
2018,6,22,11,45,963.5,104.5,0.7,29.9,1026.0,966.79,663.1
2018,6,22,12,0,964.0,105.0,0.7,30.0,1033.0,941.82,648.02
2018,6,22,12,15,962.0,105.5,0.75,30.0,1031.5,911.33,630.82
2018,6,22,12,30,960.0,106.0,0.8,30.0,1030.0,877.74,611.57
2018,6,22,12,45,957.0,106.5,0.8,30.0,1022.0,840.41,588.99
2018,6,22,13,0,954.0,107.0,0.8,30.0,1014.0,800.36,564.53
2018,6,22,13,15,950.5,107.0,0.8,29.9,999.0,756.98,536.54
2018,6,22,13,30,947.0,107.0,0.8,29.8,984.0,711.25,505.75
2018,6,22,13,45,942.0,106.0,0.85,29.7,961.5,661.65,472.03
2018,6,22,14,0,937.0,105.0,0.9,29.6,939.0,610.24,435.83
2018,6,22,14,15,931.0,103.5,0.9,29.4,910.5,556.34,396.28
2018,6,22,14,30,925.0,102.0,0.9,29.2,882.0,501.17,354.38
2018,6,22,14,45,916.5,101.0,0.9,29.0,848.0,444.36,309.79
2018,6,22,15,0,908.0,100.0,0.9,28.8,814.0,387.01,263.4
2018,6,22,15,15,897.5,98.0,0.9,28.8,774.5,328.09,214.78
2018,6,22,15,30,887.0,96.0,0.9,28.8,735.0,269.38,166.48
2018,6,22,15,45,873.5,93.5,0.95,28.2,691.0,210.3,120.66
2018,6,22,16,0,860.0,91.0,1.0,27.6,647.0,152.26,81.74
2018,6,22,16,15,841.5,89.0,1.0,27.2,599.5,95.6,57.44
2018,6,22,16,30,823.0,87.0,1.0,26.8,552.0,67.19,50.71
2018,6,22,16,45,799.0,84.0,1.0,26.35,502.0,65.88,49.94
2018,6,22,17,0,775.0,81.0,1.0,25.9,452.0,64.52,49.08
2018,6,22,17,15,744.0,77.5,1.0,25.25,401.5,62.64,47.81
2018,6,22,17,30,713.0,74.0,1.0,24.6,351.0,60.72,46.47
2018,6,22,17,45,670.5,69.5,1.0,23.95,301.0,53.07,40.17
2018,6,22,18,0,628.0,65.0,1.0,23.3,251.0,50.39,38.03
2018,6,22,18,15,569.0,58.5,1.0,22.4,203.5,45.99,34.31
2018,6,22,18,30,510.0,52.0,1.0,21.5,156.0,41.53,30.37
2018,6,22,18,45,420.0,44.0,1.0,20.6,114.5,35.62,24.96
2018,6,22,19,0,330.0,36.0,1.0,19.7,73.0,29.67,19.11
2018,6,22,19,15,206.5,24.0,1.05,19.25,43.5,19.92,5.66
2018,6,22,19,30,83.0,12.0,1.1,18.8,14.0,10.24,0.0
2018,6,22,19,45,41.5,6.0,1.1,18.3,7.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
