Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,23,4,45,56.5,6.0,0.9,16.25,7.5,0.0,0.0
2018,6,23,5,0,113.0,12.0,0.9,16.5,15.0,33.4,0.0
2018,6,23,5,15,253.5,22.5,0.85,17.2,46.0,102.17,45.13
2018,6,23,5,30,394.0,33.0,0.8,17.9,77.0,179.05,127.43
2018,6,23,5,45,484.0,39.5,0.8,18.65,120.0,244.09,184.68
2018,6,23,6,0,574.0,46.0,0.8,19.4,163.0,318.49,247.51
2018,6,23,6,15,630.5,51.0,0.75,20.1,211.5,381.67,299.94
2018,6,23,6,30,687.0,56.0,0.7,20.8,260.0,451.71,355.17
2018,6,23,6,45,726.0,59.5,0.7,21.45,310.5,513.75,402.27
2018,6,23,7,0,765.0,63.0,0.7,22.1,361.0,577.62,448.6
2018,6,23,7,15,793.0,66.5,0.7,22.8,412.5,635.42,488.45
2018,6,23,7,30,821.0,70.0,0.7,23.5,464.0,693.27,525.44
2018,6,23,7,45,842.0,72.5,0.65,24.2,513.5,737.67,551.05
2018,6,23,8,0,863.0,75.0,0.6,24.9,563.0,786.98,579.21
2018,6,23,8,15,879.5,77.5,0.6,25.6,611.0,831.02,603.84
2018,6,23,8,30,896.0,80.0,0.6,26.3,659.0,872.95,626.61
2018,6,23,8,45,908.0,82.0,0.55,26.95,703.0,907.9,643.7
2018,6,23,9,0,920.0,84.0,0.5,27.6,747.0,939.97,658.72
2018,6,23,9,15,929.0,86.0,0.5,28.05,786.5,966.14,671.52
2018,6,23,9,30,938.0,88.0,0.5,28.5,826.0,988.91,682.27
2018,6,23,9,45,945.5,89.5,0.5,28.95,860.5,1006.13,689.74
2018,6,23,10,0,953.0,91.0,0.5,29.4,895.0,1019.62,695.12
2018,6,23,10,15,958.5,91.5,0.5,29.7,922.5,1026.29,697.05
2018,6,23,10,30,964.0,92.0,0.5,30.0,950.0,1029.05,696.91
2018,6,23,10,45,967.5,93.0,0.5,30.3,971.5,1026.43,693.82
2018,6,23,11,0,971.0,94.0,0.5,30.6,993.0,1019.84,688.62
2018,6,23,11,15,973.5,94.5,0.5,30.8,1008.0,1007.86,680.73
2018,6,23,11,30,976.0,95.0,0.5,31.0,1023.0,991.99,670.76
2018,6,23,11,45,977.0,96.0,0.5,31.2,1030.5,971.45,658.17
2018,6,23,12,0,978.0,97.0,0.5,31.4,1038.0,947.25,643.52
2018,6,23,12,15,977.5,97.0,0.55,31.5,1037.5,917.38,626.8
2018,6,23,12,30,977.0,97.0,0.6,31.6,1037.0,884.26,608.02
2018,6,23,12,45,974.0,97.0,0.6,31.75,1028.5,846.1,584.98
2018,6,23,13,0,971.0,97.0,0.6,31.9,1020.0,805.16,560.08
2018,6,23,13,15,968.0,96.5,0.6,31.9,1005.0,761.18,532.33
2018,6,23,13,30,965.0,96.0,0.6,31.9,990.0,714.76,501.43
2018,6,23,13,45,961.0,95.5,0.65,31.95,968.5,665.49,468.26
2018,6,23,14,0,957.0,95.0,0.7,32.0,947.0,614.24,432.54
2018,6,23,14,15,951.0,94.0,0.7,31.9,918.5,559.83,393.11
2018,6,23,14,30,945.0,93.0,0.7,31.8,890.0,504.11,351.31
2018,6,23,14,45,936.5,91.5,0.7,31.75,855.0,445.95,306.25
2018,6,23,15,0,928.0,90.0,0.7,31.7,820.0,387.23,259.38
2018,6,23,15,15,918.0,88.0,0.7,31.7,780.5,327.44,210.74
2018,6,23,15,30,908.0,86.0,0.7,31.7,741.0,267.78,162.28
2018,6,23,15,45,894.5,84.5,0.7,31.35,697.0,208.28,116.48
2018,6,23,16,0,881.0,83.0,0.7,31.0,653.0,149.79,77.64
2018,6,23,16,15,862.5,81.5,0.7,30.65,605.5,92.34,53.26
2018,6,23,16,30,844.0,80.0,0.7,30.3,558.0,71.76,53.66
2018,6,23,16,45,819.5,78.0,0.7,29.9,507.5,61.98,45.93
2018,6,23,17,0,795.0,76.0,0.7,29.5,457.0,61.15,45.51
2018,6,23,17,15,763.5,73.0,0.75,28.8,406.0,59.47,44.43
2018,6,23,17,30,732.0,70.0,0.8,28.1,355.0,57.79,43.3
2018,6,23,17,45,688.5,66.0,0.8,27.35,304.0,55.17,41.35
2018,6,23,18,0,645.0,62.0,0.8,26.6,253.0,48.23,35.64
2018,6,23,18,15,586.0,56.5,0.85,25.8,205.5,44.52,32.54
2018,6,23,18,30,527.0,51.0,0.9,25.0,158.0,40.8,29.27
2018,6,23,18,45,439.0,43.0,0.95,24.2,116.0,34.83,23.89
2018,6,23,19,0,351.0,35.0,1.0,23.4,74.0,28.83,18.09
2018,6,23,19,15,223.5,24.0,1.05,23.0,44.5,19.94,5.67
2018,6,23,19,30,96.0,13.0,1.1,22.6,15.0,11.1,0.0
2018,6,23,19,45,48.0,6.5,1.15,22.2,7.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.25,21.6,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.35,21.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.3,20.55,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.25,20.3,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.05,19.95,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.85,19.7,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.75,18.85,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,24,4,45,49.5,6.0,0.65,18.85,7.0,0.0,0.0
2018,6,24,5,0,99.0,12.0,0.6,19.0,14.0,30.45,0.0
2018,6,24,5,15,225.0,23.0,0.5,19.6,43.5,94.69,39.81
2018,6,24,5,30,351.0,34.0,0.4,20.2,73.0,165.87,116.64
2018,6,24,5,45,437.0,42.0,0.3,20.8,114.5,228.66,170.85
2018,6,24,6,0,523.0,50.0,0.2,21.4,156.0,300.51,230.11
2018,6,24,6,15,580.0,56.5,0.2,21.9,203.5,365.04,282.61
2018,6,24,6,30,637.0,63.0,0.2,22.4,251.0,434.38,336.58
2018,6,24,6,45,677.0,67.5,0.2,22.95,300.5,495.65,382.27
2018,6,24,7,0,717.0,72.0,0.2,23.5,350.0,556.99,426.09
2018,6,24,7,15,745.5,76.0,0.2,24.0,400.0,613.74,464.83
2018,6,24,7,30,774.0,80.0,0.2,24.5,450.0,670.66,501.54
2018,6,24,7,45,794.5,84.0,0.2,24.95,499.0,721.29,532.14
2018,6,24,8,0,815.0,88.0,0.2,25.4,548.0,770.77,561.23
2018,6,24,8,15,832.0,90.5,0.25,25.65,594.5,814.11,586.95
2018,6,24,8,30,849.0,93.0,0.3,25.9,641.0,846.97,605.8
2018,6,24,8,45,862.0,95.5,0.3,26.1,684.5,882.05,625.22
2018,6,24,9,0,875.0,98.0,0.3,26.3,728.0,914.44,642.7
2018,6,24,9,15,881.0,102.5,0.3,26.4,766.0,939.56,655.89
2018,6,24,9,30,887.0,107.0,0.3,26.5,804.0,961.27,667.08
2018,6,24,9,45,889.5,111.5,0.3,26.65,836.0,976.07,674.06
2018,6,24,10,0,892.0,116.0,0.3,26.8,868.0,987.15,678.98
2018,6,24,10,15,898.0,117.0,0.3,26.8,895.5,994.31,682.14
2018,6,24,10,30,904.0,118.0,0.3,26.8,923.0,997.76,683.26
2018,6,24,10,45,908.0,120.0,0.35,26.85,944.5,996.49,682.75
2018,6,24,11,0,912.0,122.0,0.4,26.9,966.0,991.41,680.17
2018,6,24,11,15,914.5,122.5,0.4,26.9,980.0,979.72,672.86
2018,6,24,11,30,917.0,123.0,0.4,26.9,994.0,964.37,663.54
2018,6,24,11,45,918.0,123.5,0.4,26.9,1001.0,944.09,651.37
2018,6,24,12,0,919.0,124.0,0.4,26.9,1008.0,920.4,637.25
2018,6,24,12,15,906.5,132.5,0.4,26.8,1004.5,888.84,618.59
2018,6,24,12,30,894.0,141.0,0.4,26.7,1001.0,854.63,598.29
2018,6,24,12,45,876.5,150.5,0.4,26.6,988.5,814.97,574.43
2018,6,24,13,0,859.0,160.0,0.4,26.5,976.0,781.72,553.18
2018,6,24,13,15,860.0,156.0,0.45,26.35,963.0,733.57,522.83
2018,6,24,13,30,861.0,152.0,0.5,26.2,950.0,691.21,495.21
2018,6,24,13,45,862.5,147.0,0.5,26.0,931.0,646.16,464.18
2018,6,24,14,0,864.0,142.0,0.5,25.8,912.0,598.93,430.61
2018,6,24,14,15,859.5,139.0,0.5,25.5,885.0,548.07,393.47
2018,6,24,14,30,855.0,136.0,0.5,25.2,858.0,495.93,354.04
2018,6,24,14,45,850.0,131.5,0.5,24.9,825.0,441.49,311.51
2018,6,24,15,0,845.0,127.0,0.5,24.6,792.0,382.3,264.15
2018,6,24,15,15,833.0,125.0,0.5,24.6,753.5,325.24,217.13
2018,6,24,15,30,821.0,123.0,0.5,24.6,715.0,268.73,170.56
2018,6,24,15,45,809.0,118.5,0.55,23.85,672.5,211.24,125.73
2018,6,24,16,0,797.0,114.0,0.6,23.1,630.0,154.82,87.14
2018,6,24,16,15,782.5,109.0,0.65,22.7,584.5,99.24,61.47
2018,6,24,16,30,768.0,104.0,0.7,22.3,539.0,78.0,60.78
2018,6,24,16,45,746.0,99.0,0.7,21.85,490.5,75.79,59.28
2018,6,24,17,0,724.0,94.0,0.7,21.4,442.0,67.11,52.21
2018,6,24,17,15,693.0,89.0,0.7,20.95,392.0,64.74,50.49
2018,6,24,17,30,662.0,84.0,0.7,20.5,342.0,62.28,48.63
2018,6,24,17,45,620.5,78.0,0.7,20.05,293.0,58.86,45.89
2018,6,24,18,0,579.0,72.0,0.7,19.6,244.0,55.35,42.97
2018,6,24,18,15,518.5,64.5,0.65,19.15,197.5,50.41,38.67
2018,6,24,18,30,458.0,57.0,0.6,18.7,151.0,45.37,34.11
2018,6,24,18,45,371.0,47.5,0.6,18.2,110.5,38.39,27.66
2018,6,24,19,0,284.0,38.0,0.6,17.7,70.0,29.45,19.15
2018,6,24,19,15,176.5,24.5,0.6,17.35,41.5,19.07,5.58
2018,6,24,19,30,69.0,11.0,0.6,17.0,13.0,9.39,0.0
2018,6,24,19,45,34.5,5.5,0.6,16.65,6.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,25,4,45,37.0,5.5,1.05,13.75,6.5,0.0,0.0
2018,6,25,5,0,74.0,11.0,1.0,14.0,13.0,24.45,0.0
2018,6,25,5,15,191.0,23.5,0.95,14.7,41.5,84.93,34.82
2018,6,25,5,30,308.0,36.0,0.9,15.4,70.0,153.6,110.35
2018,6,25,5,45,400.0,44.5,0.9,16.05,111.0,216.93,166.21
2018,6,25,6,0,492.0,53.0,0.9,16.7,152.0,289.96,228.46
2018,6,25,6,15,552.5,59.0,0.85,17.35,199.0,354.11,282.27
2018,6,25,6,30,613.0,65.0,0.8,18.0,246.0,423.38,337.9
2018,6,25,6,45,656.0,69.5,0.8,18.65,295.5,485.28,385.8
2018,6,25,7,0,699.0,74.0,0.8,19.3,345.0,547.37,431.89
2018,6,25,7,15,729.0,78.0,0.8,19.9,395.0,604.39,472.37
2018,6,25,7,30,759.0,82.0,0.8,20.5,445.0,661.76,511.05
2018,6,25,7,45,781.0,85.5,0.8,21.1,493.5,712.42,542.83
2018,6,25,8,0,803.0,89.0,0.8,21.7,542.0,762.07,573.11
2018,6,25,8,15,821.0,92.0,0.8,22.2,589.0,806.48,599.35
2018,6,25,8,30,839.0,95.0,0.8,22.7,636.0,840.4,618.24
2018,6,25,8,45,853.5,97.0,0.8,23.25,679.5,876.03,637.94
2018,6,25,9,0,868.0,99.0,0.8,23.8,723.0,909.08,655.67
2018,6,25,9,15,878.5,101.5,0.8,24.05,762.5,936.13,670.2
2018,6,25,9,30,889.0,104.0,0.8,24.3,802.0,959.99,682.74
2018,6,25,9,45,896.0,106.0,0.8,24.55,835.5,976.6,690.81
2018,6,25,10,0,903.0,108.0,0.8,24.8,869.0,989.64,696.83
2018,6,25,10,15,912.0,108.5,0.85,24.95,898.5,999.39,702.28
2018,6,25,10,30,921.0,109.0,0.9,25.1,928.0,1005.4,705.58
2018,6,25,10,45,928.5,108.5,0.9,25.25,951.0,1005.16,704.23
2018,6,25,11,0,936.0,108.0,0.9,25.4,974.0,1001.07,700.75
2018,6,25,11,15,940.0,108.0,0.95,25.45,989.5,990.31,694.62
2018,6,25,11,30,944.0,108.0,1.0,25.5,1005.0,975.76,686.29
2018,6,25,11,45,947.5,107.5,1.0,25.55,1013.5,956.58,674.29
2018,6,25,12,0,951.0,107.0,1.0,25.6,1022.0,933.81,660.14
2018,6,25,12,15,950.5,108.0,1.05,25.5,1022.5,905.48,643.76
2018,6,25,12,30,950.0,109.0,1.1,25.4,1023.0,873.97,625.25
2018,6,25,12,45,947.5,110.0,1.15,25.3,1016.0,837.86,603.58
2018,6,25,13,0,945.0,111.0,1.2,25.2,1009.0,799.01,579.86
2018,6,25,13,15,945.0,109.0,1.2,25.05,995.5,756.85,551.79
2018,6,25,13,30,945.0,107.0,1.2,24.9,982.0,712.1,520.74
2018,6,25,13,45,944.5,104.0,1.2,24.7,962.0,663.8,486.45
2018,6,25,14,0,944.0,101.0,1.2,24.5,942.0,613.29,449.47
2018,6,25,14,15,939.0,99.5,1.2,24.3,914.5,559.63,408.93
2018,6,25,14,30,934.0,98.0,1.2,24.1,887.0,504.57,365.89
2018,6,25,14,45,928.0,96.5,1.25,23.85,854.0,447.96,320.44
2018,6,25,15,0,922.0,95.0,1.3,23.6,821.0,390.51,272.78
2018,6,25,15,15,912.0,93.0,1.3,23.6,781.5,330.99,222.23
2018,6,25,15,30,902.0,91.0,1.3,23.6,742.0,271.6,171.91
2018,6,25,15,45,889.0,89.5,1.3,22.9,698.5,212.43,124.57
2018,6,25,16,0,876.0,88.0,1.3,22.2,655.0,154.2,84.19
2018,6,25,16,15,859.0,85.5,1.3,21.75,607.5,96.31,57.83
2018,6,25,16,30,842.0,83.0,1.3,21.3,560.0,73.67,57.42
2018,6,25,16,45,820.5,80.0,1.3,20.85,510.5,63.37,48.98
2018,6,25,17,0,799.0,77.0,1.3,20.4,461.0,61.91,48.0
2018,6,25,17,15,768.5,74.0,1.3,19.8,410.0,60.27,46.89
2018,6,25,17,30,738.0,71.0,1.3,19.2,359.0,58.62,45.72
2018,6,25,17,45,696.0,67.0,1.3,18.6,308.5,56.04,43.7
2018,6,25,18,0,654.0,63.0,1.3,18.0,258.0,49.05,37.73
2018,6,25,18,15,593.0,58.0,1.3,17.4,210.0,45.74,34.85
2018,6,25,18,30,532.0,53.0,1.3,16.8,162.0,42.46,31.82
2018,6,25,18,45,438.5,45.0,1.25,16.2,119.0,36.52,26.27
2018,6,25,19,0,345.0,37.0,1.2,15.6,76.0,30.58,20.29
2018,6,25,19,15,216.5,25.0,1.2,15.2,45.5,20.83,6.81
2018,6,25,19,30,88.0,13.0,1.2,14.8,15.0,11.1,0.0
2018,6,25,19,45,44.0,6.5,1.2,14.4,7.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,26,4,45,35.5,5.5,1.0,12.6,6.5,0.0,0.0
2018,6,26,5,0,71.0,11.0,1.0,12.9,13.0,23.79,0.0
2018,6,26,5,15,184.5,23.5,0.95,13.65,41.0,82.95,32.46
2018,6,26,5,30,298.0,36.0,0.9,14.4,69.0,150.12,108.06
2018,6,26,5,45,387.0,45.5,0.85,15.15,110.0,212.7,163.43
2018,6,26,6,0,476.0,55.0,0.8,15.9,151.0,284.78,224.86
2018,6,26,6,15,536.5,62.0,0.75,16.6,198.0,349.27,278.9
2018,6,26,6,30,597.0,69.0,0.7,17.3,245.0,418.95,334.76
2018,6,26,6,45,640.0,75.0,0.7,18.05,295.0,481.92,383.29
2018,6,26,7,0,683.0,81.0,0.7,18.8,345.0,547.38,431.54
2018,6,26,7,15,715.0,85.5,0.7,19.4,395.5,605.64,472.77
2018,6,26,7,30,747.0,90.0,0.7,20.0,446.0,661.74,510.86
2018,6,26,7,45,771.5,93.5,0.65,20.65,495.5,713.98,542.88
2018,6,26,8,0,796.0,97.0,0.6,21.3,545.0,765.39,573.25
2018,6,26,8,15,814.5,99.5,0.6,21.85,592.0,809.5,598.9
2018,6,26,8,30,833.0,102.0,0.6,22.4,639.0,851.73,622.86
2018,6,26,8,45,848.0,105.0,0.6,22.9,683.5,889.25,643.48
2018,6,26,9,0,863.0,108.0,0.6,23.4,728.0,914.25,655.95
2018,6,26,9,15,874.5,110.0,0.6,23.8,767.5,941.53,670.18
2018,6,26,9,30,886.0,112.0,0.6,24.2,807.0,965.68,682.34
2018,6,26,9,45,894.5,113.5,0.6,24.55,841.0,983.11,690.51
2018,6,26,10,0,903.0,115.0,0.6,24.9,875.0,997.0,696.67
2018,6,26,10,15,909.5,116.0,0.6,25.1,903.0,1004.8,699.67
2018,6,26,10,30,916.0,117.0,0.6,25.3,931.0,1008.84,700.61
2018,6,26,10,45,920.0,118.5,0.6,25.45,953.0,1007.15,698.42
2018,6,26,11,0,924.0,120.0,0.6,25.6,975.0,1001.61,694.14
2018,6,26,11,15,927.5,120.5,0.6,25.65,990.0,990.84,687.15
2018,6,26,11,30,931.0,121.0,0.6,25.7,1005.0,976.32,678.08
2018,6,26,11,45,933.0,121.0,0.65,25.75,1012.5,956.32,666.85
2018,6,26,12,0,935.0,121.0,0.7,25.8,1020.0,932.84,653.52
2018,6,26,12,15,934.0,121.5,0.7,25.75,1020.0,903.88,636.07
2018,6,26,12,30,933.0,122.0,0.7,25.7,1020.0,871.85,616.7
2018,6,26,12,45,930.5,122.5,0.7,25.65,1012.5,835.74,594.65
2018,6,26,13,0,928.0,123.0,0.7,25.6,1005.0,796.95,570.74
2018,6,26,13,15,928.0,120.5,0.75,25.45,991.5,754.99,543.83
2018,6,26,13,30,928.0,118.0,0.8,25.3,978.0,710.49,514.21
2018,6,26,13,45,927.0,115.0,0.8,25.2,957.5,662.6,480.6
2018,6,26,14,0,926.0,112.0,0.8,25.1,937.0,612.59,444.42
2018,6,26,14,15,922.0,110.0,0.8,24.85,910.0,559.86,405.3
2018,6,26,14,30,918.0,108.0,0.8,24.6,883.0,505.68,363.66
2018,6,26,14,45,913.0,105.0,0.8,24.4,850.0,449.11,318.69
2018,6,26,15,0,908.0,102.0,0.8,24.2,817.0,391.66,271.57
2018,6,26,15,15,898.0,99.5,0.8,24.2,777.5,332.49,222.06
2018,6,26,15,30,888.0,97.0,0.8,24.2,738.0,273.47,172.69
2018,6,26,15,45,877.0,94.0,0.85,23.65,695.0,214.32,125.75
2018,6,26,16,0,866.0,91.0,0.9,23.1,652.0,155.93,85.31
2018,6,26,16,15,852.0,87.5,0.9,22.75,605.5,98.05,58.63
2018,6,26,16,30,838.0,84.0,0.9,22.4,559.0,65.36,50.12
2018,6,26,16,45,817.0,80.5,0.9,22.05,509.5,63.66,48.98
2018,6,26,17,0,796.0,77.0,0.9,21.7,460.0,61.86,47.69
2018,6,26,17,15,766.5,74.0,0.9,21.2,409.5,60.24,46.58
2018,6,26,17,30,737.0,71.0,0.9,20.7,359.0,58.6,45.42
2018,6,26,17,45,696.5,66.0,0.9,20.15,308.0,55.22,42.71
2018,6,26,18,0,656.0,61.0,0.9,19.6,257.0,47.55,36.17
2018,6,26,18,15,595.5,56.0,0.9,18.95,209.0,44.17,33.26
2018,6,26,18,30,535.0,51.0,0.9,18.3,161.0,40.82,30.2
2018,6,26,18,45,443.0,43.5,0.9,17.6,118.5,35.25,25.02
2018,6,26,19,0,351.0,36.0,0.9,16.9,76.0,29.69,19.44
2018,6,26,19,15,222.5,24.5,0.9,16.35,45.5,20.37,6.57
2018,6,26,19,30,94.0,13.0,0.9,15.8,15.0,11.1,0.0
2018,6,26,19,45,47.0,6.5,0.9,15.3,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,27,4,45,36.5,5.5,1.0,13.1,6.5,0.0,0.0
2018,6,27,5,0,73.0,11.0,1.0,13.4,13.0,24.14,0.0
2018,6,27,5,15,192.0,23.5,0.95,14.2,41.5,84.62,31.15
2018,6,27,5,30,311.0,36.0,0.9,15.0,70.0,153.99,110.3
2018,6,27,5,45,404.0,45.0,0.9,15.75,111.5,218.3,167.19
2018,6,27,6,0,497.0,54.0,0.9,16.5,153.0,292.48,230.37
2018,6,27,6,15,559.0,60.5,0.85,17.2,201.0,358.23,285.44
2018,6,27,6,30,621.0,67.0,0.8,17.9,249.0,429.26,342.36
2018,6,27,6,45,664.5,72.0,0.8,18.65,299.5,492.53,391.1
2018,6,27,7,0,708.0,77.0,0.8,19.4,350.0,558.26,439.53
2018,6,27,7,15,739.5,81.0,0.8,19.95,401.0,614.26,479.24
2018,6,27,7,30,771.0,85.0,0.8,20.5,452.0,673.26,519.12
2018,6,27,7,45,794.0,88.5,0.75,21.1,501.5,725.27,550.97
2018,6,27,8,0,817.0,92.0,0.7,21.7,551.0,776.29,581.13
2018,6,27,8,15,834.5,94.5,0.7,22.1,598.0,820.27,607.0
2018,6,27,8,30,852.0,97.0,0.7,22.5,645.0,862.26,631.13
2018,6,27,8,45,865.5,99.0,0.7,22.85,688.5,888.74,645.05
2018,6,27,9,0,879.0,101.0,0.7,23.2,732.0,921.23,662.87
2018,6,27,9,15,889.5,103.0,0.7,23.5,771.5,948.02,676.98
2018,6,27,9,30,900.0,105.0,0.7,23.8,811.0,971.59,689.09
2018,6,27,9,45,908.0,106.5,0.7,24.1,845.0,988.85,697.33
2018,6,27,10,0,916.0,108.0,0.7,24.4,879.0,1002.51,703.51
2018,6,27,10,15,921.5,109.0,0.75,24.55,906.5,1009.54,707.3
2018,6,27,10,30,927.0,110.0,0.8,24.7,934.0,1012.78,708.98
2018,6,27,10,45,932.0,111.0,0.8,24.85,956.0,1011.68,707.15
2018,6,27,11,0,937.0,112.0,0.8,25.0,978.0,1006.7,703.14
2018,6,27,11,15,940.0,112.0,0.8,25.1,992.5,995.02,695.38
2018,6,27,11,30,943.0,112.0,0.8,25.2,1007.0,979.57,685.53
2018,6,27,11,45,944.5,112.0,0.8,25.25,1014.5,959.09,672.84
2018,6,27,12,0,946.0,112.0,0.8,25.3,1022.0,935.1,658.09
2018,6,27,12,15,946.5,111.0,0.85,25.2,1021.5,905.99,641.46
2018,6,27,12,30,947.0,110.0,0.9,25.1,1021.0,873.72,622.71
2018,6,27,12,45,946.0,109.5,0.9,25.05,1014.0,837.66,600.46
2018,6,27,13,0,945.0,109.0,0.9,25.0,1007.0,798.79,576.23
2018,6,27,13,15,942.0,109.0,0.95,24.8,993.0,756.24,549.03
2018,6,27,13,30,939.0,109.0,1.0,24.6,979.0,711.31,518.75
2018,6,27,13,45,935.0,107.5,1.0,24.45,957.5,662.37,484.13
2018,6,27,14,0,931.0,106.0,1.0,24.3,936.0,611.53,447.08
2018,6,27,14,15,925.0,105.0,1.05,24.05,908.0,558.37,407.61
2018,6,27,14,30,919.0,104.0,1.1,23.8,880.0,503.94,365.6
2018,6,27,14,45,911.0,103.0,1.1,23.5,846.5,447.65,320.43
2018,6,27,15,0,903.0,102.0,1.1,23.2,813.0,390.75,273.36
2018,6,27,15,15,893.0,99.5,1.1,23.2,774.0,331.87,223.55
2018,6,27,15,30,883.0,97.0,1.1,23.2,735.0,273.13,173.92
2018,6,27,15,45,869.5,95.0,1.15,22.5,691.5,214.53,127.11
2018,6,27,16,0,856.0,93.0,1.2,21.8,648.0,156.95,86.97
2018,6,27,16,15,839.0,90.5,1.2,21.35,601.0,91.11,53.26
2018,6,27,16,30,822.0,88.0,1.2,20.9,554.0,67.8,52.53
2018,6,27,16,45,799.0,85.0,1.25,20.45,504.5,66.53,51.77
2018,6,27,17,0,776.0,82.0,1.3,20.0,455.0,65.21,50.92
2018,6,27,17,15,745.0,78.5,1.3,19.4,404.5,63.36,49.63
2018,6,27,17,30,714.0,75.0,1.3,18.8,354.0,61.47,48.28
2018,6,27,17,45,670.5,71.0,1.3,18.2,304.0,54.13,42.1
2018,6,27,18,0,627.0,67.0,1.3,17.6,254.0,51.87,40.27
2018,6,27,18,15,566.0,60.5,1.3,17.05,206.0,47.51,36.46
2018,6,27,18,30,505.0,54.0,1.3,16.5,158.0,43.11,32.44
2018,6,27,18,45,413.0,46.0,1.25,15.9,116.0,37.25,26.94
2018,6,27,19,0,321.0,38.0,1.2,15.3,74.0,31.39,21.02
2018,6,27,19,15,199.5,25.5,1.2,15.0,44.5,19.88,6.38
2018,6,27,19,30,78.0,13.0,1.2,14.7,15.0,11.1,0.0
2018,6,27,19,45,39.0,6.5,1.2,14.35,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,28,4,45,37.0,5.5,1.2,12.6,6.5,0.0,0.0
2018,6,28,5,0,74.0,11.0,1.2,12.7,13.0,24.29,0.0
2018,6,28,5,15,196.5,23.0,1.2,13.2,41.0,85.61,29.46
2018,6,28,5,30,319.0,35.0,1.2,13.7,69.0,155.42,111.65
2018,6,28,5,45,394.5,43.0,1.2,14.15,106.5,212.49,163.87
2018,6,28,6,0,470.0,51.0,1.2,14.6,144.0,277.38,220.74
2018,6,28,6,15,548.5,56.0,1.2,15.25,194.0,347.78,280.54
2018,6,28,6,30,627.0,61.0,1.2,15.9,244.0,425.22,343.84
2018,6,28,6,45,668.0,65.5,1.2,16.5,293.5,486.56,392.36
2018,6,28,7,0,709.0,70.0,1.2,17.1,343.0,548.26,439.25
2018,6,28,7,15,738.0,74.0,1.2,17.6,392.5,605.05,480.7
2018,6,28,7,30,767.0,78.0,1.2,18.1,442.0,662.12,520.16
2018,6,28,7,45,788.0,81.5,1.15,18.6,490.5,712.4,552.2
2018,6,28,8,0,809.0,85.0,1.1,19.1,539.0,761.61,582.56
2018,6,28,8,15,826.5,87.5,1.1,19.6,585.5,805.34,608.99
2018,6,28,8,30,844.0,90.0,1.1,20.1,632.0,838.79,628.06
2018,6,28,8,45,857.0,92.0,1.1,20.55,675.0,873.41,647.87
2018,6,28,9,0,870.0,94.0,1.1,21.0,718.0,905.39,665.65
2018,6,28,9,15,880.0,96.0,1.1,21.4,756.5,931.69,679.75
2018,6,28,9,30,890.0,98.0,1.1,21.8,795.0,954.8,691.79
2018,6,28,9,45,898.0,99.5,1.1,22.2,829.0,972.11,700.15
2018,6,28,10,0,906.0,101.0,1.1,22.6,863.0,985.87,706.39
2018,6,28,10,15,912.0,102.5,1.1,22.85,891.0,994.03,709.66
2018,6,28,10,30,918.0,104.0,1.1,23.1,919.0,998.43,710.76
2018,6,28,10,45,922.5,104.5,1.1,23.35,940.5,996.56,708.14
2018,6,28,11,0,927.0,105.0,1.1,23.6,962.0,990.88,703.37
2018,6,28,11,15,929.5,106.0,1.1,23.75,976.5,980.0,695.8
2018,6,28,11,30,932.0,107.0,1.1,23.9,991.0,965.37,686.08
2018,6,28,11,45,933.5,107.0,1.1,24.0,998.5,945.25,673.19
2018,6,28,12,0,935.0,107.0,1.1,24.1,1006.0,921.65,658.21
2018,6,28,12,15,937.5,106.0,1.15,24.15,1007.5,894.66,642.01
2018,6,28,12,30,940.0,105.0,1.2,24.2,1009.0,864.41,623.62
2018,6,28,12,45,942.0,102.5,1.2,24.2,1003.0,829.33,601.42
2018,6,28,13,0,944.0,100.0,1.2,24.2,997.0,791.28,577.14
2018,6,28,13,15,941.5,99.5,1.25,24.15,983.0,748.85,549.36
2018,6,28,13,30,939.0,99.0,1.3,24.1,969.0,704.0,518.26
2018,6,28,13,45,935.0,98.0,1.3,24.05,948.0,655.59,483.3
2018,6,28,14,0,931.0,97.0,1.3,24.0,927.0,605.27,445.92
2018,6,28,14,15,925.5,96.5,1.3,23.85,900.0,552.87,405.96
2018,6,28,14,30,920.0,96.0,1.3,23.7,873.0,499.13,363.6
2018,6,28,14,45,913.0,94.0,1.3,23.55,839.5,442.53,317.71
2018,6,28,15,0,906.0,92.0,1.3,23.4,806.0,385.25,269.89
2018,6,28,15,15,896.0,91.0,1.3,23.4,768.0,327.4,220.57
2018,6,28,15,30,886.0,90.0,1.3,23.4,730.0,269.66,171.44
2018,6,28,15,45,874.0,87.5,1.3,23.0,687.0,210.88,124.0
2018,6,28,16,0,862.0,85.0,1.3,22.6,644.0,152.97,83.25
2018,6,28,16,15,846.5,82.5,1.35,22.25,598.0,95.99,56.52
2018,6,28,16,30,831.0,80.0,1.4,21.9,552.0,71.54,55.48
2018,6,28,16,45,810.5,77.5,1.4,21.6,503.5,61.46,47.19
2018,6,28,17,0,790.0,75.0,1.4,21.3,455.0,60.32,46.46
2018,6,28,17,15,761.5,71.0,1.35,20.75,404.5,57.92,44.67
2018,6,28,17,30,733.0,67.0,1.3,20.2,354.0,55.43,42.77
2018,6,28,17,45,693.5,63.0,1.3,19.65,304.0,52.77,40.67
2018,6,28,18,0,654.0,59.0,1.3,19.1,254.0,50.08,38.46
2018,6,28,18,15,595.5,54.0,1.3,18.5,206.5,42.59,31.93
2018,6,28,18,30,537.0,49.0,1.3,17.9,159.0,39.19,28.82
2018,6,28,18,45,448.0,41.5,1.25,17.25,117.0,33.57,23.59
2018,6,28,19,0,359.0,34.0,1.2,16.6,75.0,27.93,17.98
2018,6,28,19,15,228.5,23.0,1.2,16.2,45.0,19.01,5.81
2018,6,28,19,30,98.0,12.0,1.2,15.8,15.0,10.24,0.0
2018,6,28,19,45,49.0,6.0,1.2,15.35,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,29,4,45,57.5,6.0,0.9,14.35,7.0,0.0,0.0
2018,6,29,5,0,115.0,12.0,0.9,14.7,14.0,33.32,0.0
2018,6,29,5,15,256.0,21.5,0.9,15.45,43.5,99.34,31.19
2018,6,29,5,30,397.0,31.0,0.9,16.2,73.0,176.21,124.48
2018,6,29,5,45,486.0,37.0,0.85,16.95,115.0,240.03,181.99
2018,6,29,6,0,575.0,43.0,0.8,17.7,157.0,311.01,242.76
2018,6,29,6,15,631.0,48.0,0.8,18.4,205.0,376.19,297.57
2018,6,29,6,30,687.0,53.0,0.8,19.1,253.0,445.87,353.54
2018,6,29,6,45,725.5,57.0,0.75,19.8,303.5,508.19,401.1
2018,6,29,7,0,764.0,61.0,0.7,20.5,354.0,572.38,447.67
2018,6,29,7,15,790.5,64.0,0.7,21.15,404.0,628.65,486.95
2018,6,29,7,30,817.0,67.0,0.7,21.8,454.0,678.86,519.16
2018,6,29,7,45,837.0,70.0,0.7,22.5,503.5,729.26,550.08
2018,6,29,8,0,857.0,73.0,0.7,23.2,553.0,778.45,579.27
2018,6,29,8,15,871.5,75.0,0.65,23.75,599.5,820.34,602.42
2018,6,29,8,30,886.0,77.0,0.6,24.3,646.0,860.04,623.61
2018,6,29,8,45,897.0,79.5,0.6,24.85,689.0,894.76,642.11
2018,6,29,9,0,908.0,82.0,0.6,25.4,732.0,926.59,658.59
2018,6,29,9,15,916.5,84.0,0.6,25.8,771.0,952.43,671.61
2018,6,29,9,30,925.0,86.0,0.6,26.2,810.0,974.91,682.58
2018,6,29,9,45,930.0,88.0,0.6,26.55,843.0,990.51,689.55
2018,6,29,10,0,935.0,90.0,0.6,26.9,876.0,1002.39,694.43
2018,6,29,10,15,940.5,91.0,0.6,27.1,904.0,1009.88,697.23
2018,6,29,10,30,946.0,92.0,0.6,27.3,932.0,1013.52,697.9
2018,6,29,10,45,950.5,92.5,0.6,27.5,953.5,1011.77,695.56
2018,6,29,11,0,955.0,93.0,0.6,27.7,975.0,1006.12,691.09
2018,6,29,11,15,958.0,93.5,0.65,27.8,990.0,995.13,685.0
2018,6,29,11,30,961.0,94.0,0.7,27.9,1005.0,980.31,676.72
2018,6,29,11,45,962.5,93.0,0.7,28.0,1012.0,958.94,663.56
2018,6,29,12,0,964.0,92.0,0.7,28.1,1019.0,934.02,648.35
2018,6,29,12,15,962.5,93.5,0.7,28.1,1019.0,905.37,631.15
2018,6,29,12,30,961.0,95.0,0.7,28.1,1019.0,873.5,611.94
2018,6,29,12,45,957.5,96.5,0.75,28.15,1011.5,837.02,590.46
2018,6,29,13,0,954.0,98.0,0.8,28.2,1004.0,797.78,566.98
2018,6,29,13,15,951.0,97.0,0.8,28.15,989.0,754.21,539.01
2018,6,29,13,30,948.0,96.0,0.8,28.1,974.0,708.25,507.79
2018,6,29,13,45,944.0,95.0,0.85,28.05,953.0,659.47,474.3
2018,6,29,14,0,940.0,94.0,0.9,28.0,932.0,608.74,438.26
2018,6,29,14,15,934.0,93.5,0.95,27.85,904.5,555.67,399.33
2018,6,29,14,30,928.0,93.0,1.0,27.7,877.0,501.28,357.89
2018,6,29,14,45,920.5,91.0,1.0,27.55,843.0,444.07,312.6
2018,6,29,15,0,913.0,89.0,1.0,27.4,809.0,386.22,265.39
2018,6,29,15,15,903.0,88.0,1.0,27.4,770.5,327.99,216.78
2018,6,29,15,30,893.0,87.0,1.0,27.4,732.0,269.86,168.27
2018,6,29,15,45,880.0,85.5,1.05,26.95,689.0,211.23,121.87
2018,6,29,16,0,867.0,84.0,1.1,26.5,646.0,153.53,81.98
2018,6,29,16,15,851.0,81.0,1.1,26.15,599.0,95.88,55.05
2018,6,29,16,30,835.0,78.0,1.1,25.8,552.0,70.3,53.52
2018,6,29,16,45,814.0,75.0,1.1,25.45,503.0,59.78,45.01
2018,6,29,17,0,793.0,72.0,1.1,25.1,454.0,58.21,43.92
2018,6,29,17,15,765.5,68.5,1.1,24.55,404.0,56.11,42.41
2018,6,29,17,30,738.0,65.0,1.1,24.0,354.0,53.95,40.81
2018,6,29,17,45,700.0,61.0,1.1,23.45,304.5,51.23,38.69
2018,6,29,18,0,662.0,57.0,1.1,22.9,255.0,48.49,36.46
2018,6,29,18,15,607.5,51.5,1.1,21.95,207.5,40.74,29.84
2018,6,29,18,30,553.0,46.0,1.1,21.0,160.0,36.85,26.41
2018,6,29,18,45,468.0,39.5,1.05,20.1,118.0,31.98,21.92
2018,6,29,19,0,383.0,33.0,1.0,19.2,76.0,27.13,17.09
2018,6,29,19,15,247.5,23.0,1.05,18.7,46.0,19.05,5.71
2018,6,29,19,30,112.0,13.0,1.1,18.2,16.0,11.1,0.0
2018,6,29,19,45,56.0,6.5,1.1,17.65,8.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,30,4,45,62.0,6.0,0.75,16.8,7.0,0.0,0.0
2018,6,30,5,0,124.0,12.0,0.7,17.1,14.0,35.04,0.0
2018,6,30,5,15,268.5,21.0,0.7,18.0,43.5,101.67,28.04
2018,6,30,5,30,413.0,30.0,0.7,18.9,73.0,180.01,125.2
2018,6,30,5,45,500.0,36.0,0.7,19.75,115.0,243.83,182.38
2018,6,30,6,0,587.0,42.0,0.7,20.6,157.0,314.77,242.45
2018,6,30,6,15,642.5,46.5,0.65,21.3,205.0,379.73,296.21
2018,6,30,6,30,698.0,51.0,0.6,22.0,253.0,449.12,350.82
2018,6,30,6,45,736.0,54.5,0.6,22.65,303.5,511.07,397.73
2018,6,30,7,0,774.0,58.0,0.6,23.3,354.0,574.82,443.78
2018,6,30,7,15,801.0,61.0,0.6,23.95,404.5,626.41,479.35
2018,6,30,7,30,828.0,64.0,0.6,24.6,455.0,682.99,515.22
2018,6,30,7,45,847.5,66.0,0.6,25.25,504.0,732.31,544.89
2018,6,30,8,0,867.0,68.0,0.6,25.9,553.0,780.38,572.96
2018,6,30,8,15,882.0,70.0,0.55,26.55,600.0,823.12,595.99
2018,6,30,8,30,897.0,72.0,0.5,27.2,647.0,863.67,617.04
2018,6,30,8,45,908.0,74.0,0.5,27.8,690.0,898.22,634.93
2018,6,30,9,0,919.0,76.0,0.5,28.4,733.0,929.86,650.83
2018,6,30,9,15,926.5,78.5,0.5,28.8,772.0,955.69,663.58
2018,6,30,9,30,934.0,81.0,0.5,29.2,811.0,978.08,674.26
2018,6,30,9,45,939.0,83.0,0.5,29.6,844.5,993.92,681.07
2018,6,30,10,0,944.0,85.0,0.5,30.0,878.0,1006.01,685.81
2018,6,30,10,15,949.0,86.0,0.5,30.3,905.5,1013.18,688.07
2018,6,30,10,30,954.0,87.0,0.5,30.6,933.0,1016.47,688.24
2018,6,30,10,45,957.0,88.5,0.5,30.85,954.5,1014.42,685.61
2018,6,30,11,0,960.0,90.0,0.5,31.1,976.0,1008.4,680.87
2018,6,30,11,15,962.0,90.5,0.5,31.3,990.5,996.53,673.02
2018,6,30,11,30,964.0,91.0,0.5,31.5,1005.0,980.82,663.12
2018,6,30,11,45,965.0,91.5,0.5,31.65,1012.5,960.45,650.73
2018,6,30,12,0,966.0,92.0,0.5,31.8,1020.0,936.47,636.32
2018,6,30,12,15,964.5,93.0,0.5,31.9,1020.0,907.35,619.0
2018,6,30,12,30,963.0,94.0,0.5,32.0,1020.0,875.02,599.76
2018,6,30,12,45,959.5,95.5,0.55,32.05,1012.5,838.5,578.89
2018,6,30,13,0,956.0,97.0,0.6,32.1,1005.0,799.22,556.05
2018,6,30,13,15,953.0,96.5,0.6,32.15,990.5,756.01,528.84
2018,6,30,13,30,950.0,96.0,0.6,32.2,976.0,710.39,498.4
2018,6,30,13,45,945.5,96.0,0.6,32.2,955.0,662.02,465.38
2018,6,30,14,0,941.0,96.0,0.6,32.2,934.0,611.73,430.03
2018,6,30,14,15,935.5,95.0,0.65,32.15,906.5,558.44,391.98
2018,6,30,14,30,930.0,94.0,0.7,32.1,879.0,503.79,351.44
2018,6,30,14,45,922.5,92.5,0.7,32.05,845.5,446.82,307.4
2018,6,30,15,0,915.0,91.0,0.7,32.0,812.0,389.2,261.46
2018,6,30,15,15,905.0,89.0,0.7,32.0,773.0,330.07,213.45
2018,6,30,15,30,895.0,87.0,0.7,32.0,734.0,271.07,165.47
2018,6,30,15,45,882.5,85.5,0.7,31.75,691.0,212.37,119.88
2018,6,30,16,0,870.0,84.0,0.7,31.5,648.0,154.54,80.62
2018,6,30,16,15,853.5,82.0,0.7,31.15,601.5,97.3,54.51
2018,6,30,16,30,837.0,80.0,0.7,30.8,555.0,71.64,53.42
2018,6,30,16,45,816.0,77.0,0.7,30.5,506.0,61.2,45.16
2018,6,30,17,0,795.0,74.0,0.7,30.2,457.0,59.67,44.14
2018,6,30,17,15,766.0,71.0,0.75,29.35,406.5,57.97,43.06
2018,6,30,17,30,737.0,68.0,0.8,28.5,356.0,56.25,41.93
2018,6,30,17,45,697.0,64.0,0.8,27.65,306.0,53.61,39.97
2018,6,30,18,0,657.0,60.0,0.8,26.8,256.0,50.94,37.91
2018,6,30,18,15,600.5,54.5,0.9,25.8,208.5,43.02,31.27
2018,6,30,18,30,544.0,49.0,1.0,24.8,161.0,39.23,27.97
2018,6,30,18,45,457.5,41.5,1.1,23.8,118.5,33.61,22.92
2018,6,30,19,0,371.0,34.0,1.2,22.8,76.0,27.98,17.47
2018,6,30,19,15,238.0,23.0,1.2,22.3,45.5,19.03,5.49
2018,6,30,19,30,105.0,12.0,1.2,21.8,15.0,10.24,0.0
2018,6,30,19,45,52.5,6.0,1.2,21.35,7.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.15,20.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.05,19.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.75,19.05,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,4,45,45.0,4.5,0.65,19.0,5.5,0.0,0.0
2018,7,1,5,0,90.0,9.0,0.6,19.0,11.0,25.62,0.0
2018,7,1,5,15,234.5,20.0,0.5,19.35,40.5,91.56,21.04
2018,7,1,5,30,379.0,31.0,0.4,19.7,70.0,170.03,117.41
2018,7,1,5,45,468.5,38.0,0.3,20.1,112.0,234.09,174.14
2018,7,1,6,0,558.0,45.0,0.2,20.5,154.0,307.65,235.39
2018,7,1,6,15,615.0,50.0,0.2,21.05,201.5,370.0,286.76
2018,7,1,6,30,672.0,55.0,0.2,21.6,249.0,439.5,341.31
2018,7,1,6,45,711.5,59.0,0.15,22.2,299.0,501.78,387.59
2018,7,1,7,0,751.0,63.0,0.1,22.8,349.0,566.03,433.06
2018,7,1,7,15,779.0,66.0,0.1,23.4,399.5,622.84,471.65
2018,7,1,7,30,807.0,69.0,0.1,24.0,450.0,679.76,507.66
2018,7,1,7,45,828.0,72.0,0.15,24.55,499.5,724.53,534.6
2018,7,1,8,0,849.0,75.0,0.2,25.1,549.0,774.26,564.39
2018,7,1,8,15,865.0,77.5,0.2,25.5,596.5,817.8,589.05
2018,7,1,8,30,881.0,80.0,0.2,25.9,644.0,859.26,611.98
2018,7,1,8,45,893.0,81.5,0.2,26.25,687.0,893.66,630.26
2018,7,1,9,0,905.0,83.0,0.2,26.6,730.0,925.25,646.69
2018,7,1,9,15,911.5,86.5,0.25,26.85,768.5,950.95,660.65
2018,7,1,9,30,918.0,90.0,0.3,27.1,807.0,973.19,672.67
2018,7,1,9,45,922.0,93.0,0.3,27.3,840.0,988.88,679.94
2018,7,1,10,0,926.0,96.0,0.3,27.5,873.0,1000.82,685.16
2018,7,1,10,15,931.0,97.5,0.3,27.65,901.0,1008.33,688.04
2018,7,1,10,30,936.0,99.0,0.3,27.8,929.0,1012.0,688.84
2018,7,1,10,45,939.0,100.5,0.3,27.9,950.0,1009.84,686.54
2018,7,1,11,0,942.0,102.0,0.3,28.0,971.0,1003.79,682.18
2018,7,1,11,15,944.0,103.0,0.35,28.05,985.5,992.44,676.11
2018,7,1,11,30,946.0,104.0,0.4,28.1,1000.0,977.3,667.96
2018,7,1,11,45,946.5,104.0,0.4,28.15,1007.0,956.17,655.25
2018,7,1,12,0,947.0,104.0,0.4,28.2,1014.0,931.54,640.56
2018,7,1,12,15,941.0,108.0,0.4,28.2,1012.5,901.57,622.8
2018,7,1,12,30,935.0,112.0,0.4,28.2,1011.0,868.63,603.21
2018,7,1,12,45,925.5,117.0,0.4,28.2,1001.5,831.03,580.64
2018,7,1,13,0,916.0,122.0,0.4,28.2,992.0,791.08,556.43
2018,7,1,13,15,913.5,120.5,0.45,28.2,977.5,748.75,529.8
2018,7,1,13,30,911.0,119.0,0.5,28.2,963.0,704.1,500.55
2018,7,1,13,45,907.5,118.0,0.5,28.2,942.5,657.07,468.09
2018,7,1,14,0,904.0,117.0,0.5,28.2,922.0,608.15,433.32
2018,7,1,14,15,898.5,114.5,0.5,28.1,894.0,555.36,394.93
2018,7,1,14,30,893.0,112.0,0.5,28.0,866.0,501.31,354.27
2018,7,1,14,45,886.0,109.0,0.5,27.95,832.5,445.25,310.67
2018,7,1,15,0,879.0,106.0,0.5,27.9,799.0,388.54,265.19
2018,7,1,15,15,868.5,104.0,0.5,27.9,760.5,331.13,218.2
2018,7,1,15,30,858.0,102.0,0.5,27.9,722.0,273.93,171.28
2018,7,1,15,45,846.0,99.0,0.55,27.6,679.5,216.22,126.15
2018,7,1,16,0,834.0,96.0,0.6,27.3,637.0,151.11,80.6
2018,7,1,16,15,818.5,92.5,0.6,27.05,591.0,94.24,53.4
2018,7,1,16,30,803.0,89.0,0.6,26.8,545.0,68.15,51.47
2018,7,1,16,45,782.0,85.5,0.65,26.55,496.5,66.62,50.48
2018,7,1,17,0,761.0,82.0,0.7,26.3,448.0,64.99,49.37
2018,7,1,17,15,731.5,77.5,0.7,25.8,398.0,62.42,47.49
2018,7,1,17,30,702.0,73.0,0.7,25.3,348.0,59.75,45.5
2018,7,1,17,45,661.0,69.0,0.7,24.85,299.0,52.55,39.57
2018,7,1,18,0,620.0,65.0,0.7,24.4,250.0,50.27,37.74
2018,7,1,18,15,560.5,58.5,0.7,23.6,202.5,45.88,34.05
2018,7,1,18,30,501.0,52.0,0.7,22.8,155.0,41.43,30.13
2018,7,1,18,45,412.0,44.0,0.7,22.05,114.0,35.53,24.75
2018,7,1,19,0,323.0,36.0,0.7,21.3,73.0,29.6,18.96
2018,7,1,19,15,202.0,24.5,0.7,20.75,44.0,20.34,6.26
2018,7,1,19,30,81.0,13.0,0.7,20.2,15.0,11.1,0.0
2018,7,1,19,45,40.5,6.5,0.7,19.6,7.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,2,4,45,40.0,4.5,0.65,17.8,5.0,0.0,0.0
2018,7,2,5,0,80.0,9.0,0.6,17.9,10.0,23.58,0.0
2018,7,2,5,15,217.5,20.5,0.55,18.6,39.0,87.21,15.95
2018,7,2,5,30,355.0,32.0,0.5,19.3,68.0,163.17,112.63
2018,7,2,5,45,445.5,39.5,0.4,20.0,109.5,226.91,169.12
2018,7,2,6,0,536.0,47.0,0.3,20.7,151.0,300.26,230.09
2018,7,2,6,15,595.5,52.5,0.3,21.25,198.5,365.38,283.62
2018,7,2,6,30,655.0,58.0,0.3,21.8,246.0,433.45,337.26
2018,7,2,6,45,696.0,62.0,0.3,22.4,296.0,495.91,384.31
2018,7,2,7,0,737.0,66.0,0.3,23.0,346.0,560.48,430.72
2018,7,2,7,15,766.0,69.5,0.3,23.65,396.5,618.03,470.04
2018,7,2,7,30,795.0,73.0,0.3,24.3,447.0,675.8,507.0
2018,7,2,7,45,817.0,76.0,0.3,24.95,497.0,727.5,537.97
2018,7,2,8,0,839.0,79.0,0.3,25.6,547.0,770.95,562.7
2018,7,2,8,15,856.0,81.0,0.3,26.1,594.0,814.42,587.28
2018,7,2,8,30,873.0,83.0,0.3,26.6,641.0,855.91,610.06
2018,7,2,8,45,886.5,85.5,0.3,27.1,685.5,892.59,629.44
2018,7,2,9,0,900.0,88.0,0.3,27.6,730.0,926.53,646.9
2018,7,2,9,15,901.5,94.0,0.3,27.9,767.5,950.22,658.51
2018,7,2,9,30,903.0,100.0,0.3,28.2,805.0,970.2,668.01
2018,7,2,9,45,901.0,108.0,0.35,28.45,837.0,985.15,675.81
2018,7,2,10,0,899.0,116.0,0.4,28.7,869.0,996.08,681.42
2018,7,2,10,15,907.0,117.0,0.4,28.8,898.5,1005.61,685.66
2018,7,2,10,30,915.0,118.0,0.4,28.9,928.0,1011.4,687.81
2018,7,2,10,45,922.0,117.0,0.45,28.95,950.5,1010.44,687.47
2018,7,2,11,0,929.0,116.0,0.5,29.0,973.0,1005.66,685.1
2018,7,2,11,15,934.0,116.0,0.5,29.0,989.0,996.11,679.07
2018,7,2,11,30,939.0,116.0,0.5,29.0,1005.0,982.75,670.97
2018,7,2,11,45,942.5,115.0,0.55,29.0,1013.5,963.37,660.48
2018,7,2,12,0,946.0,114.0,0.6,29.0,1022.0,940.41,647.88
2018,7,2,12,15,947.5,113.0,0.6,28.95,1023.0,912.27,631.27
2018,7,2,12,30,949.0,112.0,0.6,28.9,1024.0,880.88,612.66
2018,7,2,12,45,949.0,111.0,0.6,28.8,1017.5,845.19,591.43
2018,7,2,13,0,949.0,110.0,0.6,28.7,1011.0,806.6,568.23
2018,7,2,13,15,947.5,108.0,0.65,28.6,996.5,763.36,541.54
2018,7,2,13,30,946.0,106.0,0.7,28.5,982.0,717.61,511.63
2018,7,2,13,45,943.0,104.5,0.7,28.35,961.0,669.02,478.26
2018,7,2,14,0,940.0,103.0,0.7,28.2,940.0,618.4,442.4
2018,7,2,14,15,935.0,101.5,0.7,28.0,912.5,564.93,403.38
2018,7,2,14,30,930.0,100.0,0.7,27.8,885.0,510.04,361.9
2018,7,2,14,45,924.0,97.5,0.75,27.6,851.5,452.82,317.51
2018,7,2,15,0,918.0,95.0,0.8,27.4,818.0,394.79,270.86
2018,7,2,15,15,908.0,93.0,0.8,27.4,779.0,335.38,221.69
2018,7,2,15,30,898.0,91.0,0.8,27.4,740.0,276.09,172.53
2018,7,2,15,45,886.0,89.0,0.8,26.8,697.0,216.81,125.7
2018,7,2,16,0,874.0,87.0,0.8,26.2,654.0,158.35,85.07
2018,7,2,16,15,858.5,84.5,0.8,25.8,607.0,100.44,57.55
2018,7,2,16,30,843.0,82.0,0.8,25.4,560.0,73.03,55.86
2018,7,2,16,45,821.5,79.0,0.85,25.0,510.5,62.67,47.51
