Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,17,0,800.0,76.0,0.9,24.6,461.0,61.18,46.53
2018,7,2,17,15,770.0,73.0,0.9,24.05,410.0,59.52,45.4
2018,7,2,17,30,740.0,70.0,0.9,23.5,359.0,57.84,44.23
2018,7,2,17,45,699.5,65.5,0.9,22.95,308.5,54.84,41.87
2018,7,2,18,0,659.0,61.0,0.9,22.4,258.0,47.57,35.75
2018,7,2,18,15,600.0,55.5,0.9,21.65,209.5,43.81,32.55
2018,7,2,18,30,541.0,50.0,0.9,20.9,161.0,40.04,29.17
2018,7,2,18,45,450.0,43.0,0.9,20.15,118.5,34.86,24.39
2018,7,2,19,0,359.0,36.0,0.9,19.4,76.0,29.73,19.23
2018,7,2,19,15,227.5,24.5,0.9,18.85,45.5,20.4,6.28
2018,7,2,19,30,96.0,13.0,0.9,18.3,15.0,11.1,0.0
2018,7,2,19,45,48.0,6.5,0.9,17.75,7.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,3,4,45,36.5,4.5,0.85,14.55,5.0,0.0,0.0
2018,7,3,5,0,73.0,9.0,0.8,14.9,10.0,22.15,0.0
2018,7,3,5,15,205.5,20.5,0.75,15.65,38.0,83.71,10.95
2018,7,3,5,30,338.0,32.0,0.7,16.4,66.0,157.62,109.75
2018,7,3,5,45,429.0,40.0,0.65,17.15,107.0,221.1,167.0
2018,7,3,6,0,520.0,48.0,0.6,17.9,148.0,294.3,229.05
2018,7,3,6,15,579.5,54.0,0.6,18.5,195.5,359.21,283.43
2018,7,3,6,30,639.0,60.0,0.6,19.1,243.0,429.23,339.58
2018,7,3,6,45,679.0,65.0,0.55,19.7,292.5,489.12,385.37
2018,7,3,7,0,719.0,70.0,0.5,20.3,342.0,553.5,432.18
2018,7,3,7,15,748.0,74.0,0.45,20.85,392.5,610.93,471.83
2018,7,3,7,30,777.0,78.0,0.4,21.4,443.0,668.63,509.26
2018,7,3,7,45,798.5,81.5,0.4,22.0,492.0,719.92,540.69
2018,7,3,8,0,820.0,85.0,0.4,22.6,541.0,770.16,570.57
2018,7,3,8,15,836.0,88.5,0.35,23.0,588.0,814.44,595.34
2018,7,3,8,30,852.0,92.0,0.3,23.4,635.0,848.18,612.83
2018,7,3,8,45,863.0,95.0,0.3,23.85,678.0,882.6,631.37
2018,7,3,9,0,874.0,98.0,0.3,24.3,721.0,914.22,647.9
2018,7,3,9,15,872.5,106.0,0.3,24.65,757.0,936.62,658.88
2018,7,3,9,30,871.0,114.0,0.3,25.0,793.0,955.22,667.65
2018,7,3,9,45,863.5,124.5,0.35,25.35,822.5,966.79,673.32
2018,7,3,10,0,856.0,135.0,0.4,25.7,852.0,974.25,676.75
2018,7,3,10,15,862.0,137.5,0.4,25.95,880.0,982.95,680.26
2018,7,3,10,30,868.0,140.0,0.4,26.2,908.0,988.0,681.66
2018,7,3,10,45,872.0,142.0,0.45,26.4,929.5,986.95,680.84
2018,7,3,11,0,876.0,144.0,0.5,26.6,951.0,982.19,678.02
2018,7,3,11,15,879.0,144.5,0.5,26.7,965.5,971.45,670.92
2018,7,3,11,30,882.0,145.0,0.5,26.8,980.0,957.14,661.86
2018,7,3,11,45,882.5,146.5,0.55,26.85,987.5,937.92,651.13
2018,7,3,12,0,883.0,148.0,0.6,26.9,995.0,915.39,638.42
2018,7,3,12,15,881.5,148.5,0.6,26.9,994.5,887.17,621.34
2018,7,3,12,30,880.0,149.0,0.6,26.9,994.0,856.1,602.49
2018,7,3,12,45,877.0,149.0,0.65,26.85,986.5,820.74,581.82
2018,7,3,13,0,874.0,149.0,0.7,26.8,979.0,782.93,558.85
2018,7,3,13,15,871.0,148.5,0.7,26.75,965.0,742.41,531.9
2018,7,3,13,30,868.0,148.0,0.7,26.7,951.0,699.73,502.85
2018,7,3,13,45,864.0,145.5,0.7,26.6,930.0,652.93,470.37
2018,7,3,14,0,860.0,143.0,0.7,26.5,909.0,604.41,435.71
2018,7,3,14,15,854.5,141.0,0.7,26.35,882.5,553.94,398.61
2018,7,3,14,30,849.0,139.0,0.7,26.2,856.0,501.29,358.66
2018,7,3,14,45,842.0,135.5,0.7,26.05,823.0,445.66,315.22
2018,7,3,15,0,835.0,132.0,0.7,25.9,790.0,389.55,270.03
2018,7,3,15,15,823.0,129.5,0.7,25.9,751.5,332.48,223.09
2018,7,3,15,30,811.0,127.0,0.7,25.9,713.0,275.96,176.48
2018,7,3,15,45,798.5,122.5,0.75,25.4,670.5,218.71,131.42
2018,7,3,16,0,786.0,118.0,0.8,24.9,628.0,162.58,92.12
2018,7,3,16,15,771.5,112.5,0.8,24.5,582.5,107.0,64.48
2018,7,3,16,30,757.0,107.0,0.8,24.1,537.0,79.88,61.88
2018,7,3,16,45,735.5,102.0,0.8,23.75,489.0,70.96,54.75
2018,7,3,17,0,714.0,97.0,0.8,23.4,441.0,68.95,53.34
2018,7,3,17,15,684.0,91.5,0.8,22.85,391.5,66.34,51.44
2018,7,3,17,30,654.0,86.0,0.8,22.3,342.0,63.61,49.39
2018,7,3,17,45,614.0,79.5,0.8,21.75,293.0,59.9,46.45
2018,7,3,18,0,574.0,73.0,0.8,21.2,244.0,56.07,43.29
2018,7,3,18,15,515.5,65.0,0.75,20.5,197.5,50.77,38.76
2018,7,3,18,30,457.0,57.0,0.7,19.8,151.0,45.35,33.93
2018,7,3,18,45,372.5,47.5,0.7,19.15,110.5,38.39,27.54
2018,7,3,19,0,288.0,38.0,0.7,18.5,70.0,29.46,19.08
2018,7,3,19,15,178.0,24.5,0.7,17.95,41.5,19.08,5.41
2018,7,3,19,30,68.0,11.0,0.7,17.4,13.0,9.39,0.0
2018,7,3,19,45,34.0,5.5,0.7,16.85,6.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,7,4,4,45,28.0,4.5,0.5,12.1,5.0,0.0,0.0
2018,7,4,5,0,56.0,9.0,0.5,12.3,10.0,18.75,0.0
2018,7,4,5,15,180.0,21.5,0.5,12.75,37.0,77.54,5.16
2018,7,4,5,30,304.0,34.0,0.5,13.2,64.0,148.41,104.21
2018,7,4,5,45,253.0,43.0,0.45,13.65,77.5,155.75,119.19
2018,7,4,6,0,202.0,52.0,0.4,14.1,91.0,158.24,125.41
2018,7,4,6,15,111.5,73.0,0.4,14.65,95.5,130.43,104.57
2018,7,4,6,30,21.0,94.0,0.4,15.2,100.0,100.8,79.95
2018,7,4,6,45,39.5,113.5,0.4,15.75,127.5,131.58,105.76
2018,7,4,7,0,58.0,133.0,0.4,16.3,155.0,164.0,132.18
2018,7,4,7,15,67.0,152.5,0.4,16.75,181.5,191.49,153.92
2018,7,4,7,30,76.0,172.0,0.4,17.2,208.0,219.53,175.64
2018,7,4,7,45,101.5,194.5,0.4,17.6,247.5,278.16,221.06
2018,7,4,8,0,127.0,217.0,0.4,18.0,287.0,324.93,256.07
2018,7,4,8,15,132.0,242.5,0.4,18.4,321.0,359.1,280.28
2018,7,4,8,30,137.0,268.0,0.4,18.8,355.0,392.87,303.8
2018,7,4,8,45,164.0,294.5,0.45,19.15,406.0,446.72,342.48
2018,7,4,9,0,191.0,321.0,0.5,19.5,457.0,500.94,380.4
2018,7,4,9,15,404.0,271.0,0.5,19.7,579.0,684.36,511.31
2018,7,4,9,30,617.0,221.0,0.5,19.9,701.0,845.71,618.75
2018,7,4,9,45,728.0,183.0,0.5,20.15,774.0,918.17,661.63
2018,7,4,10,0,839.0,145.0,0.5,20.4,847.0,981.53,698.29
2018,7,4,10,15,847.5,145.5,0.55,20.55,875.0,990.75,702.71
2018,7,4,10,30,856.0,146.0,0.6,20.7,903.0,982.69,697.48
2018,7,4,10,45,862.5,146.5,0.6,20.9,925.0,982.65,696.34
2018,7,4,11,0,869.0,147.0,0.6,21.1,947.0,978.95,692.93
2018,7,4,11,15,873.0,146.5,0.6,21.2,961.5,968.33,685.7
2018,7,4,11,30,877.0,146.0,0.6,21.3,976.0,954.15,676.48
2018,7,4,11,45,880.5,145.5,0.6,21.4,984.5,936.03,664.95
2018,7,4,12,0,884.0,145.0,0.6,21.5,993.0,914.54,651.41
2018,7,4,12,15,890.0,141.0,0.6,21.55,995.0,889.01,635.51
2018,7,4,12,30,896.0,137.0,0.6,21.6,997.0,860.25,617.6
2018,7,4,12,45,901.5,131.0,0.6,21.6,991.5,826.32,596.44
2018,7,4,13,0,907.0,125.0,0.6,21.6,986.0,789.34,573.21
2018,7,4,13,15,905.5,123.5,0.6,21.6,972.5,748.06,545.49
2018,7,4,13,30,904.0,122.0,0.6,21.6,959.0,704.39,515.23
2018,7,4,13,45,902.0,119.5,0.6,21.55,938.5,657.39,481.97
2018,7,4,14,0,900.0,117.0,0.6,21.5,918.0,608.4,446.26
2018,7,4,14,15,895.0,115.0,0.6,21.35,891.0,556.41,407.38
2018,7,4,14,30,890.0,113.0,0.6,21.2,864.0,503.1,366.13
2018,7,4,14,45,883.5,110.0,0.6,21.1,831.0,447.33,321.55
2018,7,4,15,0,877.0,107.0,0.6,21.0,798.0,390.86,274.99
2018,7,4,15,15,866.5,105.0,0.6,21.0,759.5,333.47,226.65
2018,7,4,15,30,856.0,103.0,0.6,21.0,721.0,276.27,178.35
2018,7,4,15,45,844.0,100.0,0.6,20.6,678.5,218.57,131.75
2018,7,4,16,0,832.0,97.0,0.6,20.2,636.0,153.53,84.69
2018,7,4,16,15,818.0,92.5,0.6,19.9,590.0,96.03,55.62
2018,7,4,16,30,804.0,88.0,0.6,19.6,544.0,67.5,52.52
2018,7,4,16,45,784.5,83.5,0.6,19.3,495.5,65.26,50.91
2018,7,4,17,0,765.0,79.0,0.6,19.0,447.0,62.87,49.11
2018,7,4,17,15,738.0,74.5,0.55,18.55,397.5,60.25,47.11
2018,7,4,17,30,711.0,70.0,0.5,18.1,348.0,57.52,44.98
2018,7,4,17,45,674.0,65.0,0.5,17.7,299.0,54.19,42.27
2018,7,4,18,0,637.0,60.0,0.5,17.3,250.0,46.63,35.74
2018,7,4,18,15,582.5,54.5,0.5,16.75,203.5,42.91,32.48
2018,7,4,18,30,528.0,49.0,0.5,16.2,157.0,39.15,29.04
2018,7,4,18,45,445.5,41.0,0.5,15.7,115.5,33.16,23.42
2018,7,4,19,0,363.0,33.0,0.5,15.2,74.0,27.1,17.39
2018,7,4,19,15,233.0,22.5,0.5,14.85,44.5,18.61,5.12
2018,7,4,19,30,103.0,12.0,0.5,14.5,15.0,10.24,0.0
2018,7,4,19,45,51.5,6.0,0.5,14.1,7.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,7,5,4,45,44.0,4.5,0.45,11.9,5.0,0.0,0.0
2018,7,5,5,0,88.0,9.0,0.4,12.2,10.0,25.04,0.0
2018,7,5,5,15,233.5,19.0,0.4,12.8,38.0,88.71,0.0
2018,7,5,5,30,379.0,29.0,0.4,13.4,66.0,167.31,116.24
2018,7,5,5,45,469.5,35.5,0.35,14.05,107.0,230.87,175.16
2018,7,5,6,0,560.0,42.0,0.3,14.7,148.0,301.82,236.12
2018,7,5,6,15,618.0,47.0,0.3,15.35,195.5,367.2,291.26
2018,7,5,6,30,676.0,52.0,0.3,16.0,243.0,437.35,347.72
2018,7,5,6,45,715.5,55.0,0.3,16.65,292.5,498.67,395.01
2018,7,5,7,0,755.0,58.0,0.3,17.3,342.0,561.96,441.58
2018,7,5,7,15,783.0,61.5,0.3,17.9,392.5,619.65,482.05
2018,7,5,7,30,811.0,65.0,0.3,18.5,443.0,671.51,515.48
2018,7,5,7,45,832.5,67.0,0.3,19.1,492.5,721.9,546.56
2018,7,5,8,0,854.0,69.0,0.3,19.7,542.0,771.26,576.05
2018,7,5,8,15,870.0,71.0,0.3,20.1,589.0,814.64,601.31
2018,7,5,8,30,886.0,73.0,0.3,20.5,636.0,855.96,624.79
2018,7,5,8,45,898.5,74.5,0.3,20.9,679.5,891.23,644.02
2018,7,5,9,0,911.0,76.0,0.3,21.3,723.0,923.72,661.33
2018,7,5,9,15,921.0,77.0,0.35,21.6,762.5,950.31,676.14
2018,7,5,9,30,931.0,78.0,0.4,21.9,802.0,973.59,689.02
2018,7,5,9,45,939.0,78.5,0.4,22.2,836.0,990.94,697.21
2018,7,5,10,0,947.0,79.0,0.4,22.5,870.0,1004.63,703.31
2018,7,5,10,15,952.5,80.0,0.4,22.75,898.5,1012.66,706.27
2018,7,5,10,30,958.0,81.0,0.4,23.0,927.0,1016.79,707.09
2018,7,5,10,45,962.0,81.5,0.4,23.25,949.0,1015.0,704.54
2018,7,5,11,0,966.0,82.0,0.4,23.5,971.0,1009.25,699.85
2018,7,5,11,15,968.5,82.5,0.45,23.65,986.0,998.13,693.54
2018,7,5,11,30,971.0,83.0,0.5,23.8,1001.0,983.13,685.03
2018,7,5,11,45,972.5,83.0,0.5,23.95,1009.0,962.93,672.37
2018,7,5,12,0,974.0,83.0,0.5,24.1,1017.0,939.06,657.58
2018,7,5,12,15,971.0,85.5,0.5,24.15,1017.0,910.12,639.97
2018,7,5,12,30,968.0,88.0,0.5,24.2,1017.0,877.94,620.36
2018,7,5,12,45,962.5,91.0,0.5,24.25,1009.5,841.18,597.79
2018,7,5,13,0,957.0,94.0,0.5,24.3,1002.0,801.7,573.36
2018,7,5,13,15,956.5,93.0,0.5,24.25,989.0,759.86,546.84
2018,7,5,13,30,956.0,92.0,0.5,24.2,976.0,715.37,516.58
2018,7,5,13,45,953.5,90.5,0.5,24.2,955.5,666.76,482.57
2018,7,5,14,0,951.0,89.0,0.5,24.2,935.0,616.04,446.04
2018,7,5,14,15,947.0,87.5,0.5,24.1,908.5,562.64,406.53
2018,7,5,14,30,943.0,86.0,0.5,24.0,882.0,507.69,364.44
2018,7,5,14,45,938.0,84.0,0.5,23.95,849.5,450.63,319.19
2018,7,5,15,0,933.0,82.0,0.5,23.9,817.0,392.62,271.68
2018,7,5,15,15,924.0,80.5,0.5,23.9,778.0,333.08,221.94
2018,7,5,15,30,915.0,79.0,0.5,23.9,739.0,273.52,171.97
2018,7,5,15,45,905.0,76.5,0.5,23.55,696.5,213.29,123.54
2018,7,5,16,0,895.0,74.0,0.5,23.2,654.0,153.66,81.17
2018,7,5,16,15,882.5,71.5,0.5,23.0,608.0,94.74,52.26
2018,7,5,16,30,870.0,69.0,0.5,22.8,562.0,64.93,49.64
2018,7,5,16,45,851.0,66.5,0.5,22.55,513.0,62.87,48.2
2018,7,5,17,0,832.0,64.0,0.5,22.3,464.0,60.71,46.58
2018,7,5,17,15,806.5,60.5,0.5,21.9,413.0,57.63,44.21
2018,7,5,17,30,781.0,57.0,0.5,21.5,362.0,48.37,36.45
2018,7,5,17,45,745.0,54.0,0.5,21.1,312.0,46.18,34.73
2018,7,5,18,0,709.0,51.0,0.5,20.7,262.0,44.0,32.93
2018,7,5,18,15,657.0,46.5,0.5,19.8,213.5,40.46,29.92
2018,7,5,18,30,605.0,42.0,0.5,18.9,165.0,36.94,26.75
2018,7,5,18,45,523.0,36.0,0.5,18.0,122.0,31.94,22.11
2018,7,5,19,0,441.0,30.0,0.5,17.1,79.0,24.75,15.24
2018,7,5,19,15,293.5,21.0,0.55,16.65,47.5,17.39,4.14
2018,7,5,19,30,146.0,12.0,0.6,16.2,16.0,10.24,0.0
2018,7,5,19,45,73.0,6.0,0.6,15.75,8.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,7,6,4,45,9.5,2.0,0.6,15.8,2.0,0.0,0.0
2018,7,6,5,0,19.0,4.0,0.6,16.1,4.0,7.15,0.0
2018,7,6,5,15,13.0,16.5,0.6,16.8,17.0,18.18,0.0
2018,7,6,5,30,7.0,29.0,0.6,17.5,30.0,27.51,15.63
2018,7,6,5,45,24.5,47.0,0.55,18.15,51.5,54.94,39.31
2018,7,6,6,0,42.0,65.0,0.5,18.8,73.0,81.35,61.86
2018,7,6,6,15,48.5,83.5,0.5,19.2,95.0,104.65,81.76
2018,7,6,6,30,55.0,102.0,0.5,19.6,117.0,128.4,101.6
2018,7,6,6,45,54.0,116.5,0.45,20.05,134.0,143.69,113.94
2018,7,6,7,0,53.0,131.0,0.4,20.5,151.0,158.87,125.79
2018,7,6,7,15,89.5,158.5,0.4,20.85,198.0,213.66,169.49
2018,7,6,7,30,126.0,186.0,0.4,21.2,245.0,284.84,224.32
2018,7,6,7,45,100.0,206.5,0.4,21.55,256.5,276.17,215.71
2018,7,6,8,0,74.0,227.0,0.4,21.9,268.0,278.63,215.96
2018,7,6,8,15,71.5,243.5,0.4,22.15,286.0,294.13,226.67
2018,7,6,8,30,69.0,260.0,0.4,22.4,304.0,309.21,236.84
2018,7,6,8,45,96.0,288.5,0.45,22.65,354.0,362.84,276.3
2018,7,6,9,0,123.0,317.0,0.5,22.9,404.0,435.23,327.92
2018,7,6,9,15,92.0,315.5,0.5,23.1,382.5,386.43,290.6
2018,7,6,9,30,61.0,314.0,0.5,23.3,361.0,354.61,266.23
2018,7,6,9,45,37.0,278.0,0.5,23.55,307.0,294.13,221.02
2018,7,6,10,0,13.0,242.0,0.5,23.8,253.0,221.67,166.34
2018,7,6,10,15,21.0,285.5,0.5,24.05,304.0,268.47,201.32
2018,7,6,10,30,29.0,329.0,0.5,24.3,355.0,331.87,246.91
2018,7,6,10,45,71.5,383.0,0.5,24.5,448.5,423.07,312.06
2018,7,6,11,0,114.0,437.0,0.5,24.7,542.0,529.01,384.6
2018,7,6,11,15,148.0,454.0,0.55,24.85,592.5,571.3,412.78
2018,7,6,11,30,182.0,471.0,0.6,25.0,643.0,611.2,439.66
2018,7,6,11,45,272.5,451.0,0.6,25.15,711.0,676.96,484.28
2018,7,6,12,0,363.0,431.0,0.6,25.3,779.0,724.69,516.02
2018,7,6,12,15,461.0,392.5,0.6,25.35,834.5,764.58,542.74
2018,7,6,12,30,559.0,354.0,0.6,25.4,890.0,789.97,559.9
2018,7,6,12,45,514.5,370.5,0.65,25.5,861.5,741.58,527.72
2018,7,6,13,0,470.0,387.0,0.7,25.6,833.0,693.89,496.39
2018,7,6,13,15,531.5,344.0,0.7,25.55,841.0,675.64,485.61
2018,7,6,13,30,593.0,301.0,0.7,25.5,849.0,649.03,468.39
2018,7,6,13,45,561.0,306.5,0.75,25.45,816.0,601.52,435.67
2018,7,6,14,0,529.0,312.0,0.8,25.4,783.0,552.98,401.73
2018,7,6,14,15,416.5,320.5,0.8,25.25,684.0,466.91,340.76
2018,7,6,14,30,304.0,329.0,0.8,25.1,585.0,394.09,288.66
2018,7,6,14,45,163.5,303.0,0.8,24.95,440.0,300.64,221.72
2018,7,6,15,0,23.0,277.0,0.8,24.8,295.0,229.32,171.34
2018,7,6,15,15,61.0,293.0,0.8,24.8,337.5,240.7,179.23
2018,7,6,15,30,99.0,309.0,0.8,24.8,380.0,251.68,185.88
2018,7,6,15,45,165.0,290.0,0.85,24.35,400.5,232.08,168.71
2018,7,6,16,0,231.0,271.0,0.9,23.9,421.0,202.79,145.12
2018,7,6,16,15,211.0,257.0,0.9,23.55,386.0,182.05,134.57
2018,7,6,16,30,191.0,243.0,0.9,23.2,351.0,163.88,131.37
2018,7,6,16,45,196.5,218.0,0.9,22.85,320.5,150.04,120.69
2018,7,6,17,0,202.0,193.0,0.9,22.5,290.0,135.6,109.36
2018,7,6,17,15,387.5,141.0,0.9,22.05,301.0,96.0,76.7
2018,7,6,17,30,573.0,89.0,0.9,21.6,312.0,64.91,50.62
2018,7,6,17,45,607.0,73.5,0.9,21.15,280.0,55.37,42.65
2018,7,6,18,0,641.0,58.0,0.9,20.7,248.0,49.17,37.4
2018,7,6,18,15,576.0,52.0,0.9,20.1,199.0,40.93,30.26
2018,7,6,18,30,511.0,46.0,0.9,19.5,150.0,36.64,26.4
2018,7,6,18,45,459.5,38.5,0.9,18.95,113.0,31.15,21.31
2018,7,6,19,0,408.0,31.0,0.9,18.4,76.0,25.53,15.74
2018,7,6,19,15,270.5,21.5,0.9,17.95,45.5,17.81,4.07
2018,7,6,19,30,133.0,12.0,0.9,17.5,15.0,10.24,0.0
2018,7,6,19,45,66.5,6.0,0.9,17.05,7.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,7,4,45,22.0,3.5,1.3,13.7,3.5,0.0,0.0
2018,7,7,5,0,44.0,7.0,1.3,14.0,7.0,14.61,0.0
2018,7,7,5,15,104.0,20.0,1.2,14.8,27.5,55.29,0.0
2018,7,7,5,30,164.0,33.0,1.1,15.6,48.0,102.91,70.29
2018,7,7,5,45,237.5,45.0,1.0,16.4,81.5,152.58,115.76
2018,7,7,6,0,311.0,57.0,0.9,17.2,115.0,210.8,165.76
2018,7,7,6,15,372.5,67.5,0.9,17.9,157.0,269.33,215.38
2018,7,7,6,30,434.0,78.0,0.9,18.6,199.0,333.87,268.3
2018,7,7,6,45,504.5,84.0,0.85,19.35,251.5,410.61,328.42
2018,7,7,7,0,575.0,90.0,0.8,20.1,304.0,487.5,386.08
2018,7,7,7,15,578.5,101.5,0.8,20.7,343.5,529.91,416.08
2018,7,7,7,30,582.0,113.0,0.8,21.3,383.0,570.83,444.09
2018,7,7,7,45,546.0,139.5,0.8,21.9,415.0,595.8,458.96
2018,7,7,8,0,510.0,166.0,0.8,22.5,447.0,608.54,464.96
2018,7,7,8,15,474.5,194.5,0.8,22.95,474.0,626.81,474.7
2018,7,7,8,30,439.0,223.0,0.8,23.4,501.0,640.42,480.9
2018,7,7,8,45,555.5,199.5,0.8,23.85,576.5,730.13,542.22
2018,7,7,9,0,672.0,176.0,0.8,24.3,652.0,832.07,607.42
2018,7,7,9,15,816.0,125.5,0.8,24.55,736.0,917.52,658.72
2018,7,7,9,30,960.0,75.0,0.8,24.8,820.0,998.59,705.9
2018,7,7,9,45,965.0,76.5,0.8,25.05,853.5,1014.66,712.55
2018,7,7,10,0,970.0,78.0,0.8,25.3,887.0,1026.88,717.89
2018,7,7,10,15,975.5,78.0,0.8,25.45,915.0,1034.03,720.59
2018,7,7,10,30,981.0,78.0,0.8,25.6,943.0,1037.21,721.1
2018,7,7,10,45,985.0,77.5,0.85,25.8,964.5,1034.41,719.15
2018,7,7,11,0,989.0,77.0,0.9,26.0,986.0,1027.59,714.96
2018,7,7,11,15,884.0,145.0,0.9,26.05,967.5,979.64,685.36
2018,7,7,11,30,779.0,213.0,0.9,26.1,949.0,940.81,661.69
2018,7,7,11,45,750.0,231.5,0.9,26.15,944.5,920.85,649.47
2018,7,7,12,0,721.0,250.0,0.9,26.2,940.0,888.48,628.22
2018,7,7,12,15,498.0,348.0,0.9,26.15,825.0,758.51,540.8
2018,7,7,12,30,275.0,446.0,0.9,26.1,710.0,629.93,452.49
2018,7,7,12,45,163.0,401.0,0.9,26.1,557.0,480.37,350.36
2018,7,7,13,0,51.0,356.0,0.9,26.1,404.0,341.03,251.02
2018,7,7,13,15,57.5,352.0,0.95,25.95,405.5,336.8,249.27
2018,7,7,13,30,64.0,348.0,1.0,25.8,407.0,331.88,246.12
2018,7,7,13,45,123.0,358.0,1.0,25.7,468.5,371.14,275.2
2018,7,7,14,0,182.0,368.0,1.0,25.6,530.0,400.9,296.38
2018,7,7,14,15,378.5,321.0,1.05,25.3,644.5,448.24,330.16
2018,7,7,14,30,575.0,274.0,1.1,25.0,759.0,477.81,348.42
2018,7,7,14,45,577.5,257.5,1.1,24.65,728.0,427.8,309.6
2018,7,7,15,0,580.0,241.0,1.1,24.3,697.0,378.32,270.51
2018,7,7,15,15,677.0,189.0,1.1,24.3,696.0,330.46,228.65
2018,7,7,15,30,774.0,137.0,1.1,24.3,695.0,277.32,181.04
2018,7,7,15,45,777.0,124.5,1.1,23.5,656.0,218.96,133.99
2018,7,7,16,0,780.0,112.0,1.1,22.7,617.0,160.01,91.05
2018,7,7,16,15,757.0,108.0,1.15,22.35,568.5,105.29,63.14
2018,7,7,16,30,734.0,104.0,1.2,22.0,520.0,77.43,60.41
2018,7,7,16,45,768.5,85.5,1.2,21.6,486.0,66.45,51.44
2018,7,7,17,0,803.0,67.0,1.2,21.2,452.0,62.38,48.24
2018,7,7,17,15,778.0,63.5,1.2,20.75,402.5,52.61,40.1
2018,7,7,17,30,753.0,60.0,1.2,20.3,353.0,50.33,38.34
2018,7,7,17,45,722.5,55.5,1.2,19.85,304.5,47.14,35.74
2018,7,7,18,0,692.0,51.0,1.2,19.4,256.0,43.86,32.98
2018,7,7,18,15,640.5,46.5,1.15,18.85,208.5,40.36,29.92
2018,7,7,18,30,589.0,42.0,1.1,18.3,161.0,36.86,26.72
2018,7,7,18,45,507.0,36.0,1.1,17.75,119.0,31.89,22.05
2018,7,7,19,0,425.0,30.0,1.1,17.2,77.0,24.73,15.14
2018,7,7,19,15,281.0,21.0,1.1,16.75,46.0,17.4,3.6
2018,7,7,19,30,137.0,12.0,1.1,16.3,15.0,10.24,0.0
2018,7,7,19,45,68.5,6.0,1.1,15.9,7.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,8,4,45,45.5,4.0,1.1,13.85,4.5,0.0,0.0
2018,7,8,5,0,91.0,8.0,1.1,14.0,9.0,24.65,0.0
2018,7,8,5,15,240.5,18.0,1.05,14.55,36.5,88.29,0.0
2018,7,8,5,30,390.0,28.0,1.0,15.1,64.0,169.35,114.87
2018,7,8,5,45,481.5,34.5,1.0,15.65,105.5,233.79,176.69
2018,7,8,6,0,573.0,41.0,1.0,16.2,147.0,305.72,239.48
2018,7,8,6,15,631.0,46.0,1.0,16.9,195.0,371.85,296.07
2018,7,8,6,30,689.0,51.0,1.0,17.6,243.0,442.75,354.01
2018,7,8,6,45,728.5,55.0,0.95,18.3,293.5,506.02,403.24
2018,7,8,7,0,768.0,59.0,0.9,19.0,344.0,571.29,451.51
2018,7,8,7,15,795.5,62.0,0.9,19.7,395.0,628.79,492.28
2018,7,8,7,30,823.0,65.0,0.9,20.4,446.0,680.33,525.79
2018,7,8,7,45,844.0,67.0,0.9,21.1,495.5,730.98,557.31
2018,7,8,8,0,865.0,69.0,0.9,21.8,545.0,780.52,587.16
2018,7,8,8,15,880.5,72.0,0.9,22.35,593.0,825.22,613.34
2018,7,8,8,30,896.0,75.0,0.9,22.9,641.0,867.76,637.59
2018,7,8,8,45,908.5,76.5,0.9,23.45,685.0,903.44,656.98
2018,7,8,9,0,921.0,78.0,0.9,24.0,729.0,936.31,674.37
2018,7,8,9,15,930.0,79.5,0.9,24.3,768.5,962.86,688.28
2018,7,8,9,30,939.0,81.0,0.9,24.6,808.0,986.03,700.11
2018,7,8,9,45,945.5,82.5,0.9,24.9,842.5,1003.24,708.3
2018,7,8,10,0,952.0,84.0,0.9,25.2,877.0,1016.71,714.32
2018,7,8,10,15,958.5,84.5,0.9,25.35,906.0,1025.25,717.89
2018,7,8,10,30,965.0,85.0,0.9,25.5,935.0,1029.88,719.27
2018,7,8,10,45,969.5,84.5,0.9,25.65,956.5,1027.55,716.63
2018,7,8,11,0,974.0,84.0,0.9,25.8,978.0,1021.26,711.83
2018,7,8,11,15,976.5,84.0,0.95,25.85,993.0,1009.61,705.23
2018,7,8,11,30,979.0,84.0,1.0,25.9,1008.0,994.05,696.36
2018,7,8,11,45,981.0,84.0,1.0,25.95,1016.5,974.19,684.01
2018,7,8,12,0,983.0,84.0,1.0,26.0,1025.0,950.61,669.45
2018,7,8,12,15,981.5,85.0,1.0,25.95,1025.0,921.34,651.66
2018,7,8,12,30,980.0,86.0,1.0,25.9,1025.0,888.75,631.77
2018,7,8,12,45,976.5,87.0,1.0,25.9,1017.5,851.43,608.67
2018,7,8,13,0,973.0,88.0,1.0,25.9,1010.0,811.26,583.58
2018,7,8,13,15,970.5,87.5,1.05,25.8,995.5,767.84,556.72
2018,7,8,13,30,968.0,87.0,1.1,25.7,981.0,721.87,525.68
2018,7,8,13,45,965.0,85.5,1.1,25.55,960.0,672.4,490.84
2018,7,8,14,0,962.0,84.0,1.1,25.4,939.0,620.83,453.41
2018,7,8,14,15,957.0,83.5,1.1,25.2,912.0,567.14,413.23
2018,7,8,14,30,952.0,83.0,1.1,25.0,885.0,511.95,370.47
2018,7,8,14,45,946.0,81.0,1.1,24.8,851.5,453.93,324.09
2018,7,8,15,0,940.0,79.0,1.1,24.6,818.0,395.04,275.49
2018,7,8,15,15,931.0,77.0,1.1,24.6,779.0,334.65,224.46
2018,7,8,15,30,922.0,75.0,1.1,24.6,740.0,274.23,173.24
2018,7,8,15,45,909.5,74.0,1.1,23.95,696.5,214.14,124.59
2018,7,8,16,0,897.0,73.0,1.1,23.3,653.0,154.91,82.15
2018,7,8,16,15,881.5,70.5,1.1,22.9,605.5,95.58,52.35
2018,7,8,16,30,866.0,68.0,1.1,22.5,558.0,64.19,49.12
2018,7,8,16,45,846.0,66.0,1.1,22.05,509.0,62.45,47.96
2018,7,8,17,0,826.0,64.0,1.1,21.6,460.0,60.62,46.66
2018,7,8,17,15,800.0,61.0,1.1,21.05,409.5,57.9,44.6
2018,7,8,17,30,774.0,58.0,1.1,20.5,359.0,49.06,37.2
2018,7,8,17,45,737.5,55.0,1.1,19.9,309.0,46.91,35.53
2018,7,8,18,0,701.0,52.0,1.1,19.3,259.0,44.77,33.78
2018,7,8,18,15,647.5,47.5,1.1,18.65,211.0,41.27,30.74
2018,7,8,18,30,594.0,43.0,1.1,18.0,163.0,37.78,27.56
2018,7,8,18,45,510.0,36.5,1.05,17.35,120.0,32.37,22.51
2018,7,8,19,0,426.0,30.0,1.0,16.7,77.0,24.75,15.17
2018,7,8,19,15,281.5,21.0,1.0,16.25,46.0,17.42,3.3
2018,7,8,19,30,137.0,12.0,1.0,15.8,15.0,10.24,0.0
2018,7,8,19,45,68.5,6.0,1.0,15.35,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,4,45,46.0,4.0,1.0,13.9,4.5,0.0,0.0
2018,7,9,5,0,92.0,8.0,1.0,14.1,9.0,24.82,0.0
2018,7,9,5,15,241.0,17.5,1.0,14.75,35.5,87.55,0.0
2018,7,9,5,30,390.0,27.0,1.0,15.4,62.0,168.27,112.96
2018,7,9,5,45,481.0,33.0,0.95,16.05,103.0,229.08,172.49
2018,7,9,6,0,572.0,39.0,0.9,16.7,144.0,303.05,236.64
2018,7,9,6,15,629.0,43.5,0.9,17.5,191.0,367.96,292.02
2018,7,9,6,30,686.0,48.0,0.9,18.3,238.0,437.56,348.7
2018,7,9,6,45,724.0,51.5,0.9,19.1,287.5,499.14,396.7
2018,7,9,7,0,762.0,55.0,0.9,19.9,337.0,562.62,443.84
2018,7,9,7,15,789.0,58.0,0.9,20.65,387.0,614.01,480.31
2018,7,9,7,30,816.0,61.0,0.9,21.4,437.0,670.51,517.1
2018,7,9,7,45,836.0,63.0,0.9,22.15,486.0,720.21,547.83
2018,7,9,8,0,856.0,65.0,0.9,22.9,535.0,768.74,576.93
2018,7,9,8,15,871.0,67.0,0.85,23.45,581.5,811.63,601.22
2018,7,9,8,30,886.0,69.0,0.8,24.0,628.0,852.39,623.51
2018,7,9,8,45,897.5,71.0,0.8,24.55,671.5,887.64,642.61
2018,7,9,9,0,909.0,73.0,0.8,25.1,715.0,920.05,659.69
2018,7,9,9,15,916.0,75.5,0.8,25.55,753.5,945.78,672.69
2018,7,9,9,30,923.0,78.0,0.8,26.0,792.0,968.09,683.57
2018,7,9,9,45,927.0,80.5,0.8,26.4,825.0,983.93,690.66
2018,7,9,10,0,931.0,83.0,0.8,26.8,858.0,996.02,695.59
2018,7,9,10,15,937.5,83.5,0.8,27.05,886.5,1004.55,698.91
2018,7,9,10,30,944.0,84.0,0.8,27.3,915.0,1009.25,700.07
2018,7,9,10,45,949.0,84.5,0.85,27.55,937.5,1008.6,699.23
2018,7,9,11,0,954.0,85.0,0.9,27.8,960.0,1004.01,696.19
2018,7,9,11,15,957.5,85.0,0.9,27.9,975.5,993.57,689.19
2018,7,9,11,30,961.0,85.0,0.9,28.0,991.0,979.25,680.03
2018,7,9,11,45,963.0,85.0,0.9,28.1,999.5,959.77,667.86
2018,7,9,12,0,965.0,85.0,0.9,28.2,1008.0,936.61,653.55
2018,7,9,12,15,965.0,85.5,0.9,28.15,1009.0,908.65,636.72
2018,7,9,12,30,965.0,86.0,0.9,28.1,1010.0,877.36,617.81
2018,7,9,12,45,963.0,86.0,0.9,28.1,1003.0,840.86,595.42
2018,7,9,13,0,961.0,86.0,0.9,28.1,996.0,801.46,571.05
2018,7,9,13,15,959.5,84.5,0.95,28.0,982.0,758.4,544.79
2018,7,9,13,30,958.0,83.0,1.0,27.9,968.0,712.75,514.32
2018,7,9,13,45,955.0,82.0,1.0,27.8,947.5,664.19,480.33
2018,7,9,14,0,952.0,81.0,1.0,27.7,927.0,613.54,443.82
2018,7,9,14,15,947.0,79.5,1.0,27.45,899.5,559.56,403.97
2018,7,9,14,30,942.0,78.0,1.0,27.2,872.0,504.14,361.58
2018,7,9,14,45,935.0,76.5,1.05,26.9,838.0,446.68,316.44
2018,7,9,15,0,928.0,75.0,1.1,26.6,804.0,388.47,269.04
2018,7,9,15,15,918.5,74.0,1.1,26.6,766.0,329.4,219.36
2018,7,9,15,30,909.0,73.0,1.1,26.6,728.0,270.35,169.54
2018,7,9,15,45,897.5,70.5,1.1,25.9,684.5,210.13,121.09
2018,7,9,16,0,886.0,68.0,1.1,25.2,641.0,150.7,78.6
2018,7,9,16,15,870.5,66.0,1.1,24.8,594.0,92.44,49.45
2018,7,9,16,30,855.0,64.0,1.1,24.4,547.0,61.3,46.31
2018,7,9,16,45,836.0,61.5,1.1,23.95,498.5,59.19,44.82
2018,7,9,17,0,817.0,59.0,1.1,23.5,450.0,56.97,43.19
2018,7,9,17,15,791.5,56.5,1.1,23.0,400.5,54.56,41.38
2018,7,9,17,30,766.0,54.0,1.1,22.5,351.0,52.06,39.47
2018,7,9,17,45,731.5,50.5,1.1,22.0,302.0,43.35,32.12
2018,7,9,18,0,697.0,47.0,1.1,21.5,253.0,40.69,29.92
2018,7,9,18,15,647.0,43.0,1.1,20.9,206.0,37.49,27.15
2018,7,9,18,30,597.0,39.0,1.1,20.3,159.0,34.31,24.26
2018,7,9,18,45,518.5,33.5,1.1,19.65,117.5,29.7,19.96
2018,7,9,19,0,440.0,28.0,1.1,19.0,76.0,25.14,15.29
2018,7,9,19,15,295.0,20.0,1.05,18.6,45.5,16.57,2.39
2018,7,9,19,30,150.0,12.0,1.0,18.2,15.0,10.24,0.0
2018,7,9,19,45,75.0,6.0,1.0,17.75,7.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,10,4,45,33.0,3.5,0.9,14.35,3.5,0.0,0.0
2018,7,10,5,0,66.0,7.0,0.9,14.6,7.0,18.86,0.0
2018,7,10,5,15,223.5,17.0,0.85,15.3,34.0,82.26,0.0
2018,7,10,5,30,381.0,27.0,0.8,16.0,61.0,165.4,109.61
2018,7,10,5,45,473.5,33.5,0.8,16.7,101.5,229.55,172.12
2018,7,10,6,0,566.0,40.0,0.8,17.4,142.0,301.43,234.4
2018,7,10,6,15,624.0,45.0,0.8,18.2,189.5,367.19,290.2
2018,7,10,6,30,682.0,50.0,0.8,19.0,237.0,437.76,347.32
2018,7,10,6,45,721.5,53.5,0.8,19.8,287.0,500.13,395.65
2018,7,10,7,0,761.0,57.0,0.8,20.6,337.0,564.52,443.16
2018,7,10,7,15,789.0,60.5,0.8,21.3,388.0,622.74,484.16
2018,7,10,7,30,817.0,64.0,0.8,22.0,439.0,675.08,517.94
2018,7,10,7,45,838.0,66.0,0.8,22.7,488.5,725.6,549.12
2018,7,10,8,0,859.0,68.0,0.8,23.4,538.0,775.04,578.65
2018,7,10,8,15,874.5,70.5,0.8,23.9,585.5,819.07,604.29
2018,7,10,8,30,890.0,73.0,0.8,24.4,633.0,860.98,628.06
2018,7,10,8,45,902.5,74.5,0.85,24.85,677.0,896.64,648.42
2018,7,10,9,0,915.0,76.0,0.9,25.3,721.0,929.51,666.88
2018,7,10,9,15,923.5,78.0,0.9,25.6,760.5,956.19,680.85
2018,7,10,9,30,932.0,80.0,0.9,25.9,800.0,979.47,692.72
2018,7,10,9,45,938.0,82.5,0.9,26.2,834.5,997.35,701.29
2018,7,10,10,0,944.0,85.0,0.9,26.5,869.0,1011.47,707.67
2018,7,10,10,15,950.5,85.5,0.9,26.7,898.0,1020.05,711.12
2018,7,10,10,30,957.0,86.0,0.9,26.9,927.0,1024.75,712.39
2018,7,10,10,45,962.0,86.5,0.95,27.15,950.0,1024.04,711.47
2018,7,10,11,0,967.0,87.0,1.0,27.4,973.0,1019.34,708.31
2018,7,10,11,15,970.0,87.0,1.0,27.5,988.5,1008.25,700.9
2018,7,10,11,30,973.0,87.0,1.0,27.6,1004.0,993.25,691.31
2018,7,10,11,45,975.0,87.0,1.0,27.7,1012.5,973.5,678.96
2018,7,10,12,0,977.0,87.0,1.0,27.8,1021.0,950.04,664.43
2018,7,10,12,15,976.0,88.0,1.0,27.75,1021.5,921.32,647.1
2018,7,10,12,30,975.0,89.0,1.0,27.7,1022.0,889.27,627.68
2018,7,10,12,45,972.0,90.0,1.0,27.65,1015.0,852.46,605.18
2018,7,10,13,0,969.0,91.0,1.0,27.6,1008.0,812.76,580.68
2018,7,10,13,15,966.0,91.0,1.05,27.5,994.0,769.51,554.11
2018,7,10,13,30,963.0,91.0,1.1,27.4,980.0,723.74,523.43
2018,7,10,13,45,958.5,90.5,1.1,27.25,958.5,674.3,488.88
2018,7,10,14,0,954.0,90.0,1.1,27.1,937.0,622.9,451.86
2018,7,10,14,15,948.0,89.5,1.1,26.9,909.5,568.95,411.85
2018,7,10,14,30,942.0,89.0,1.1,26.7,882.0,513.63,369.38
2018,7,10,14,45,934.0,88.0,1.1,26.5,848.0,455.97,323.69
2018,7,10,15,0,926.0,87.0,1.1,26.3,814.0,397.64,275.97
2018,7,10,15,15,916.5,85.0,1.1,26.3,775.0,337.71,225.77
2018,7,10,15,30,907.0,83.0,1.1,26.3,736.0,277.81,175.41
2018,7,10,15,45,894.5,81.5,1.1,25.7,693.0,218.03,127.34
2018,7,10,16,0,882.0,80.0,1.1,25.1,650.0,159.1,85.27
2018,7,10,16,15,866.0,77.5,1.1,24.7,602.5,100.41,55.7
2018,7,10,16,30,850.0,75.0,1.1,24.3,555.0,68.59,52.43
2018,7,10,16,45,829.0,72.5,1.1,23.85,505.5,66.61,51.1
2018,7,10,17,0,808.0,70.0,1.1,23.4,456.0,57.05,43.27
2018,7,10,17,15,780.0,67.0,1.1,22.85,405.5,55.24,42.0
2018,7,10,17,30,752.0,64.0,1.1,22.3,355.0,53.4,40.66
2018,7,10,17,45,713.0,60.0,1.1,21.7,304.5,50.64,38.48
2018,7,10,18,0,674.0,56.0,1.1,21.1,254.0,47.85,36.19
2018,7,10,18,15,617.0,51.0,1.05,20.4,206.0,44.06,32.93
2018,7,10,18,30,560.0,46.0,1.0,19.7,158.0,36.99,26.65
2018,7,10,18,45,472.0,39.0,1.0,19.0,115.5,31.69,21.73
2018,7,10,19,0,384.0,32.0,1.0,18.3,73.0,26.41,16.36
2018,7,10,19,15,247.0,22.0,1.0,17.8,43.5,18.31,2.77
2018,7,10,19,30,110.0,12.0,1.0,17.3,14.0,10.24,0.0
2018,7,10,19,45,55.0,6.0,1.0,16.75,7.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,11,4,45,27.0,3.0,0.8,15.85,3.0,0.0,0.0
2018,7,11,5,0,54.0,6.0,0.8,16.1,6.0,15.64,0.0
2018,7,11,5,15,200.5,17.5,0.7,17.1,32.5,65.2,0.0
2018,7,11,5,30,347.0,29.0,0.6,18.1,59.0,156.55,101.78
2018,7,11,5,45,445.5,36.0,0.5,19.1,100.0,221.96,164.43
2018,7,11,6,0,544.0,43.0,0.4,20.1,141.0,297.93,228.14
2018,7,11,6,15,606.0,48.5,0.35,20.85,188.5,362.3,281.45
2018,7,11,6,30,668.0,54.0,0.3,21.6,236.0,434.84,338.41
2018,7,11,6,45,709.5,58.5,0.3,22.4,287.0,499.06,386.74
2018,7,11,7,0,751.0,63.0,0.3,23.2,338.0,565.51,434.32
2018,7,11,7,15,781.0,66.5,0.3,23.85,389.5,624.78,474.86
2018,7,11,7,30,811.0,70.0,0.3,24.5,441.0,684.36,512.8
2018,7,11,7,45,833.0,72.0,0.25,25.15,491.0,729.28,538.36
2018,7,11,8,0,855.0,74.0,0.2,25.8,541.0,779.35,566.62
2018,7,11,8,15,872.0,76.5,0.2,26.35,589.0,824.48,591.8
2018,7,11,8,30,889.0,79.0,0.2,26.9,637.0,867.59,615.19
2018,7,11,8,45,901.5,81.5,0.2,27.5,682.0,904.37,634.1
2018,7,11,9,0,914.0,84.0,0.2,28.1,727.0,938.32,651.06
2018,7,11,9,15,919.5,87.5,0.2,28.45,766.0,963.8,663.41
2018,7,11,9,30,925.0,91.0,0.2,28.8,805.0,985.74,673.73
2018,7,11,9,45,927.0,96.0,0.2,29.2,838.5,1002.27,680.78
2018,7,11,10,0,929.0,101.0,0.2,29.6,872.0,1014.88,685.67
2018,7,11,10,15,935.0,102.5,0.25,29.8,901.0,1023.76,690.13
2018,7,11,10,30,941.0,104.0,0.3,30.0,930.0,1028.76,692.58
2018,7,11,10,45,944.5,104.5,0.3,30.15,951.5,1026.38,689.99
2018,7,11,11,0,948.0,105.0,0.3,30.3,973.0,1020.09,685.37
2018,7,11,11,15,950.0,106.0,0.3,30.4,988.0,1008.96,678.27
2018,7,11,11,30,952.0,107.0,0.3,30.5,1003.0,993.98,669.11
2018,7,11,11,45,953.0,107.5,0.3,30.6,1011.0,973.85,657.08
2018,7,11,12,0,954.0,108.0,0.3,30.7,1019.0,950.11,643.04
2018,7,11,12,15,955.5,107.5,0.35,30.7,1020.5,922.43,627.97
2018,7,11,12,30,957.0,107.0,0.4,30.7,1022.0,891.4,610.83
2018,7,11,12,45,958.5,104.5,0.4,30.7,1016.0,855.43,589.61
2018,7,11,13,0,960.0,102.0,0.4,30.7,1010.0,816.41,566.39
2018,7,11,13,15,957.0,102.0,0.4,30.55,996.0,773.34,540.26
2018,7,11,13,30,954.0,102.0,0.4,30.4,982.0,727.79,510.56
2018,7,11,13,45,949.5,101.0,0.4,30.3,960.5,678.2,477.26
2018,7,11,14,0,945.0,100.0,0.4,30.2,939.0,626.66,441.59
2018,7,11,14,15,939.5,99.0,0.4,29.95,911.5,572.88,403.36
2018,7,11,14,30,934.0,98.0,0.4,29.7,884.0,517.69,362.66
2018,7,11,14,45,926.5,96.5,0.4,29.5,850.0,460.12,318.67
2018,7,11,15,0,919.0,95.0,0.4,29.3,816.0,401.85,272.61
2018,7,11,15,15,909.0,93.0,0.4,29.3,777.0,342.02,224.08
2018,7,11,15,30,899.0,91.0,0.4,29.3,738.0,282.27,175.32
2018,7,11,15,45,886.0,89.5,0.4,28.7,694.5,222.68,128.69
2018,7,11,16,0,873.0,88.0,0.4,28.1,651.0,164.0,87.78
2018,7,11,16,15,856.5,85.0,0.4,27.7,603.5,105.27,58.63
2018,7,11,16,30,840.0,82.0,0.4,27.3,556.0,73.0,55.32
2018,7,11,16,45,818.5,79.5,0.4,26.95,506.5,63.06,47.42
2018,7,11,17,0,797.0,77.0,0.4,26.6,457.0,61.95,46.77
2018,7,11,17,15,768.5,73.0,0.45,26.05,406.0,59.59,45.07
2018,7,11,17,30,740.0,69.0,0.5,25.5,355.0,57.16,43.27
2018,7,11,17,45,700.5,64.5,0.5,24.95,304.5,54.15,40.92
2018,7,11,18,0,661.0,60.0,0.5,24.4,254.0,46.93,34.89
2018,7,11,18,15,603.0,54.0,0.5,23.4,205.5,42.76,31.39
2018,7,11,18,30,545.0,48.0,0.5,22.4,157.0,38.55,27.68
2018,7,11,18,45,455.5,40.5,0.5,21.45,114.5,32.91,22.52
2018,7,11,19,0,366.0,33.0,0.5,20.5,72.0,27.27,16.86
2018,7,11,19,15,232.0,22.0,0.5,19.85,42.5,18.31,2.12
2018,7,11,19,30,98.0,11.0,0.5,19.2,13.0,9.39,0.0
2018,7,11,19,45,49.0,5.5,0.5,18.55,6.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.55,16.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,17.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,7,12,4,45,20.5,3.0,0.7,16.9,3.0,0.0,0.0
2018,7,12,5,0,41.0,6.0,0.7,17.0,6.0,13.1,0.0
2018,7,12,5,15,167.5,17.5,0.6,17.75,30.0,56.87,0.0
2018,7,12,5,30,294.0,29.0,0.5,18.5,54.0,139.47,89.25
2018,7,12,5,45,392.0,37.5,0.4,19.2,93.5,203.81,150.85
2018,7,12,6,0,490.0,46.0,0.3,19.9,133.0,278.36,213.39
2018,7,12,6,15,554.5,52.5,0.25,20.7,180.0,344.75,267.99
2018,7,12,6,30,619.0,59.0,0.2,21.5,227.0,416.92,324.56
2018,7,12,6,45,662.5,63.5,0.2,22.25,276.5,479.72,371.96
2018,7,12,7,0,706.0,68.0,0.2,23.0,326.0,542.98,417.55
2018,7,12,7,15,733.5,73.0,0.2,23.5,375.5,600.39,457.23
2018,7,12,7,30,761.0,78.0,0.2,24.0,425.0,658.02,494.89
2018,7,12,7,45,787.5,80.5,0.25,24.55,475.5,711.81,528.38
2018,7,12,8,0,814.0,83.0,0.3,25.1,526.0,764.96,560.66
2018,7,12,8,15,831.5,85.5,0.3,25.55,573.0,809.62,586.09
2018,7,12,8,30,849.0,88.0,0.3,26.0,620.0,843.93,604.52
2018,7,12,8,45,862.5,90.5,0.3,26.4,664.0,880.47,624.32
2018,7,12,9,0,876.0,93.0,0.3,26.8,708.0,914.36,642.15
2018,7,12,9,15,885.0,95.5,0.3,27.15,747.5,941.17,655.62
2018,7,12,9,30,894.0,98.0,0.3,27.5,787.0,964.71,667.13
2018,7,12,9,45,899.0,101.5,0.35,27.8,820.5,982.04,676.18
2018,7,12,10,0,904.0,105.0,0.4,28.1,854.0,995.69,683.22
2018,7,12,10,15,909.5,106.0,0.4,28.35,882.0,1003.45,685.95
2018,7,12,10,30,915.0,107.0,0.4,28.6,910.0,1007.44,686.65
2018,7,12,10,45,919.0,108.5,0.4,28.85,932.0,1006.65,684.72
2018,7,12,11,0,923.0,110.0,0.4,29.1,954.0,1002.0,680.72
2018,7,12,11,15,925.0,111.0,0.4,29.2,969.0,991.1,673.64
2018,7,12,11,30,927.0,112.0,0.4,29.3,984.0,976.45,664.54
2018,7,12,11,45,927.0,112.5,0.4,29.45,991.0,955.84,651.91
2018,7,12,12,0,927.0,113.0,0.4,29.6,998.0,931.75,637.34
2018,7,12,12,15,927.0,113.5,0.45,29.55,999.0,904.34,622.3
2018,7,12,12,30,927.0,114.0,0.5,29.5,1000.0,873.73,605.22
2018,7,12,12,45,803.0,194.0,0.5,29.5,958.0,818.07,570.78
2018,7,12,13,0,679.0,274.0,0.5,29.5,916.0,761.47,532.44
2018,7,12,13,15,611.0,311.5,0.5,29.3,882.5,707.9,497.39
2018,7,12,13,30,543.0,349.0,0.5,29.1,849.0,660.71,465.78
2018,7,12,13,45,543.5,337.0,0.55,28.95,828.0,618.62,438.57
2018,7,12,14,0,544.0,325.0,0.6,28.8,807.0,575.51,409.71
2018,7,12,14,15,600.0,284.0,0.6,28.5,801.0,537.28,383.15
2018,7,12,14,30,656.0,243.0,0.6,28.2,795.0,494.85,352.07
2018,7,12,14,45,680.5,217.5,0.6,27.9,770.0,444.12,313.69
2018,7,12,15,0,705.0,192.0,0.6,27.6,745.0,390.1,271.34
