Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,15,15,656.0,197.5,0.6,27.6,692.0,333.36,227.15
2018,7,12,15,30,607.0,203.0,0.6,27.6,639.0,281.68,187.01
2018,7,12,15,45,601.0,190.0,0.55,26.85,599.5,230.0,147.04
2018,7,12,16,0,595.0,177.0,0.5,26.1,560.0,179.01,110.94
2018,7,12,16,15,647.5,146.5,0.45,25.65,535.0,120.09,75.2
2018,7,12,16,30,700.0,116.0,0.4,25.2,510.0,77.78,59.77
2018,7,12,16,45,673.0,110.0,0.4,24.75,461.0,75.46,58.26
2018,7,12,17,0,646.0,104.0,0.4,24.3,412.0,72.97,56.5
2018,7,12,17,15,635.5,94.0,0.35,23.8,368.5,67.67,52.34
2018,7,12,17,30,625.0,84.0,0.3,23.3,325.0,61.99,47.8
2018,7,12,17,45,597.5,76.0,0.3,22.8,280.0,57.27,43.99
2018,7,12,18,0,570.0,68.0,0.3,22.3,235.0,52.31,39.86
2018,7,12,18,15,509.0,61.0,0.3,21.75,189.0,47.68,35.88
2018,7,12,18,30,448.0,54.0,0.3,21.2,143.0,42.99,31.66
2018,7,12,18,45,358.0,44.5,0.3,20.65,103.0,35.95,25.2
2018,7,12,19,0,268.0,35.0,0.3,20.1,63.0,27.16,16.77
2018,7,12,19,15,161.0,22.0,0.3,19.85,36.5,17.15,0.98
2018,7,12,19,30,54.0,9.0,0.3,19.6,10.0,7.68,0.0
2018,7,12,19,45,27.0,4.5,0.3,19.35,5.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.3,19.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.3,18.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.3,18.65,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.3,18.55,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.3,18.45,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.35,18.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.4,18.35,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.4,18.25,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.4,18.15,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.4,18.05,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.4,17.75,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.45,17.65,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,0.45,17.5,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,0.4,17.6,1.0,0.85,0.0
2018,7,13,5,15,0.0,2.5,0.35,18.2,2.5,2.13,0.0
2018,7,13,5,30,0.0,4.0,0.3,18.8,4.0,3.28,0.0
2018,7,13,5,45,0.0,6.0,0.25,19.4,6.0,4.92,0.0
2018,7,13,6,0,0.0,8.0,0.2,20.0,8.0,6.57,0.0
2018,7,13,6,15,2.0,23.0,0.2,20.6,23.5,19.9,11.12
2018,7,13,6,30,4.0,38.0,0.2,21.2,39.0,33.5,22.59
2018,7,13,6,45,5.0,53.0,0.2,21.75,54.5,46.77,33.61
2018,7,13,7,0,6.0,68.0,0.2,22.3,70.0,60.16,44.52
2018,7,13,7,15,3.0,68.0,0.2,22.75,69.0,58.4,42.77
2018,7,13,7,30,0.0,68.0,0.2,23.2,68.0,56.38,40.81
2018,7,13,7,45,0.0,57.5,0.25,23.6,57.5,47.65,33.49
2018,7,13,8,0,0.0,47.0,0.3,24.0,47.0,38.93,26.24
2018,7,13,8,15,5.5,99.5,0.3,24.35,103.0,87.72,65.49
2018,7,13,8,30,11.0,152.0,0.3,24.7,159.0,139.61,105.92
2018,7,13,8,45,9.0,160.5,0.3,25.05,166.5,145.45,109.66
2018,7,13,9,0,7.0,169.0,0.3,25.4,174.0,151.17,113.5
2018,7,13,9,15,4.0,134.5,0.3,25.7,137.5,117.41,87.04
2018,7,13,9,30,1.0,100.0,0.3,26.0,101.0,84.58,61.31
2018,7,13,9,45,1.5,113.5,0.3,26.3,115.0,96.78,70.69
2018,7,13,10,0,2.0,127.0,0.3,26.6,129.0,109.01,79.88
2018,7,13,10,15,2.5,130.0,0.3,26.8,132.5,112.12,82.05
2018,7,13,10,30,3.0,133.0,0.3,27.0,136.0,115.21,84.25
2018,7,13,10,45,15.5,208.0,0.3,27.15,222.5,202.72,150.34
2018,7,13,11,0,28.0,283.0,0.3,27.3,309.0,283.89,209.09
2018,7,13,11,15,23.5,284.0,0.3,27.45,306.0,278.64,204.26
2018,7,13,11,30,19.0,285.0,0.3,27.6,303.0,261.99,191.88
2018,7,13,11,45,40.5,335.0,0.3,27.7,373.5,336.53,245.57
2018,7,13,12,0,62.0,385.0,0.3,27.8,444.0,397.58,287.81
2018,7,13,12,15,71.5,392.0,0.3,27.85,460.0,406.92,293.77
2018,7,13,12,30,81.0,399.0,0.3,27.9,476.0,415.07,299.35
2018,7,13,12,45,141.0,415.0,0.35,27.95,548.5,477.23,343.18
2018,7,13,13,0,201.0,431.0,0.4,28.0,621.0,524.55,375.62
2018,7,13,13,15,184.5,401.0,0.4,27.95,573.5,473.54,340.51
2018,7,13,13,30,168.0,371.0,0.4,27.9,526.0,424.36,307.05
2018,7,13,13,45,128.0,381.5,0.4,27.85,498.0,394.39,285.84
2018,7,13,14,0,88.0,392.0,0.4,27.8,470.0,367.49,266.67
2018,7,13,14,15,83.0,373.0,0.4,27.7,445.0,341.26,248.38
2018,7,13,14,30,78.0,354.0,0.4,27.6,420.0,315.84,230.46
2018,7,13,14,45,73.0,344.0,0.4,27.45,403.5,297.71,217.61
2018,7,13,15,0,68.0,334.0,0.4,27.3,387.0,280.06,204.98
2018,7,13,15,15,129.5,318.5,0.4,27.3,413.5,273.11,198.18
2018,7,13,15,30,191.0,303.0,0.4,27.3,440.0,263.8,188.64
2018,7,13,15,45,394.5,235.5,0.45,26.95,496.5,224.73,151.38
2018,7,13,16,0,598.0,168.0,0.5,26.6,553.0,173.55,106.42
2018,7,13,16,15,666.0,133.5,0.5,26.35,532.5,112.81,68.83
2018,7,13,16,30,734.0,99.0,0.5,26.1,512.0,74.08,56.52
2018,7,13,16,45,712.5,94.0,0.5,25.85,465.0,71.8,54.97
2018,7,13,17,0,691.0,89.0,0.5,25.6,418.0,63.43,48.21
2018,7,13,17,15,661.0,84.0,0.55,25.2,370.0,61.0,46.44
2018,7,13,17,30,631.0,79.0,0.6,24.8,322.0,58.47,44.52
2018,7,13,17,45,591.0,73.5,0.6,24.35,275.0,55.36,42.07
2018,7,13,18,0,551.0,68.0,0.6,23.9,228.0,52.18,39.47
2018,7,13,18,15,492.5,60.5,0.6,23.3,183.0,47.2,35.2
2018,7,13,18,30,434.0,53.0,0.6,22.7,138.0,42.11,30.66
2018,7,13,18,45,350.5,43.5,0.6,22.05,100.0,35.09,24.27
2018,7,13,19,0,267.0,34.0,0.6,21.4,62.0,27.94,17.21
2018,7,13,19,15,160.0,21.5,0.6,20.9,36.0,16.76,0.04
2018,7,13,19,30,53.0,9.0,0.6,20.4,10.0,7.68,0.0
2018,7,13,19,45,26.5,4.5,0.55,19.95,5.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.5,18.05,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.5,17.25,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,4,45,15.0,2.5,0.5,17.5,2.5,0.0,0.0
2018,7,14,5,0,30.0,5.0,0.5,17.7,5.0,4.27,0.0
2018,7,14,5,15,137.5,16.5,0.5,18.3,26.5,48.43,0.0
2018,7,14,5,30,245.0,28.0,0.5,18.9,48.0,122.23,75.21
2018,7,14,5,45,340.0,36.5,0.45,19.5,84.5,183.69,135.6
2018,7,14,6,0,435.0,45.0,0.4,20.1,121.0,254.01,195.12
2018,7,14,6,15,499.0,52.0,0.4,20.8,165.5,317.74,248.25
2018,7,14,6,30,563.0,59.0,0.4,21.5,210.0,387.35,303.93
2018,7,14,6,45,608.0,64.5,0.4,22.2,258.0,449.47,351.62
2018,7,14,7,0,653.0,70.0,0.4,22.9,306.0,514.51,399.31
2018,7,14,7,15,685.0,74.0,0.4,23.45,354.5,569.11,437.73
2018,7,14,7,30,717.0,78.0,0.4,24.0,403.0,626.86,476.45
2018,7,14,7,45,741.0,81.5,0.4,24.55,451.0,678.26,508.42
2018,7,14,8,0,765.0,85.0,0.4,25.1,499.0,729.0,539.06
2018,7,14,8,15,784.0,87.5,0.4,25.5,545.0,773.36,565.03
2018,7,14,8,30,803.0,90.0,0.4,25.9,591.0,816.06,589.44
2018,7,14,8,45,817.5,92.5,0.4,26.35,634.0,843.77,603.81
2018,7,14,9,0,832.0,95.0,0.4,26.8,677.0,877.62,622.05
2018,7,14,9,15,843.0,96.5,0.4,27.1,715.5,904.4,635.98
2018,7,14,9,30,854.0,98.0,0.4,27.4,754.0,928.18,648.07
2018,7,14,9,45,863.0,99.5,0.4,27.7,788.0,946.83,657.06
2018,7,14,10,0,872.0,101.0,0.4,28.0,822.0,962.08,664.09
2018,7,14,10,15,879.0,102.0,0.45,28.15,850.5,971.33,669.13
2018,7,14,10,30,886.0,103.0,0.5,28.3,879.0,976.92,672.19
2018,7,14,10,45,891.5,104.0,0.5,28.45,901.5,977.35,671.25
2018,7,14,11,0,897.0,105.0,0.5,28.6,924.0,974.01,668.26
2018,7,14,11,15,884.5,115.5,0.5,28.6,934.5,959.0,658.88
2018,7,14,11,30,872.0,126.0,0.5,28.6,945.0,940.29,647.51
2018,7,14,11,45,890.0,116.0,0.5,28.6,958.0,927.37,639.74
2018,7,14,12,0,908.0,106.0,0.5,28.6,971.0,910.54,629.59
2018,7,14,12,15,908.0,106.5,0.5,28.5,972.0,883.78,613.72
2018,7,14,12,30,908.0,107.0,0.5,28.4,973.0,853.88,595.99
2018,7,14,12,45,907.0,106.5,0.55,28.3,967.0,819.32,576.13
2018,7,14,13,0,906.0,106.0,0.6,28.2,961.0,781.98,554.29
2018,7,14,13,15,903.5,105.5,0.6,28.1,947.5,740.94,528.38
2018,7,14,13,30,901.0,105.0,0.6,28.0,934.0,697.53,499.19
2018,7,14,13,45,897.5,103.5,0.6,27.85,914.0,650.49,466.86
2018,7,14,14,0,894.0,102.0,0.6,27.7,894.0,601.55,432.2
2018,7,14,14,15,888.5,101.5,0.6,27.5,868.0,550.64,395.02
2018,7,14,14,30,883.0,101.0,0.6,27.3,842.0,498.41,355.53
2018,7,14,14,45,876.0,99.0,0.65,27.1,809.5,443.32,312.87
2018,7,14,15,0,869.0,97.0,0.7,26.9,777.0,387.56,268.11
2018,7,14,15,15,858.5,95.0,0.7,26.9,739.0,330.31,220.73
2018,7,14,15,30,848.0,93.0,0.7,26.9,701.0,273.27,173.28
2018,7,14,15,45,835.0,91.0,0.7,26.3,659.0,216.21,127.78
2018,7,14,16,0,822.0,89.0,0.7,25.7,617.0,160.1,87.82
2018,7,14,16,15,806.0,85.5,0.75,25.35,571.5,95.17,52.05
2018,7,14,16,30,790.0,82.0,0.8,25.0,526.0,63.36,47.91
2018,7,14,16,45,768.0,79.5,0.8,24.65,478.5,62.35,47.35
2018,7,14,17,0,746.0,77.0,0.8,24.3,431.0,61.3,46.71
2018,7,14,17,15,717.5,73.0,0.8,23.8,382.0,59.01,45.04
2018,7,14,17,30,689.0,69.0,0.8,23.3,333.0,56.65,43.27
2018,7,14,17,45,649.0,64.0,0.8,22.8,284.5,48.94,36.84
2018,7,14,18,0,609.0,59.0,0.8,22.3,236.0,45.79,34.23
2018,7,14,18,15,550.5,53.5,0.8,21.75,190.0,42.06,31.0
2018,7,14,18,30,492.0,48.0,0.8,21.2,144.0,38.32,27.6
2018,7,14,18,45,404.5,39.5,0.75,20.6,104.0,31.92,21.71
2018,7,14,19,0,317.0,31.0,0.7,20.0,64.0,25.45,15.23
2018,7,14,19,15,192.5,20.0,0.7,19.6,37.0,16.52,0.0
2018,7,14,19,30,68.0,9.0,0.7,19.2,10.0,7.68,0.0
2018,7,14,19,45,34.0,4.5,0.7,18.8,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,7,15,4,45,17.5,3.0,0.5,16.15,2.5,0.0,0.0
2018,7,15,5,0,35.0,6.0,0.5,16.4,5.0,0.0,0.0
2018,7,15,5,15,156.5,16.5,0.5,17.05,27.0,53.15,0.0
2018,7,15,5,30,278.0,27.0,0.5,17.7,49.0,131.0,79.17
2018,7,15,5,45,380.0,35.0,0.5,18.3,87.5,196.86,145.64
2018,7,15,6,0,482.0,43.0,0.5,18.9,126.0,271.78,209.49
2018,7,15,6,15,548.5,49.0,0.45,19.55,172.5,338.05,264.94
2018,7,15,6,30,615.0,55.0,0.4,20.2,219.0,410.39,322.72
2018,7,15,6,45,660.5,59.5,0.4,20.8,268.5,472.1,370.39
2018,7,15,7,0,706.0,64.0,0.4,21.4,318.0,538.97,419.6
2018,7,15,7,15,738.5,67.5,0.4,22.05,368.5,598.12,460.97
2018,7,15,7,30,771.0,71.0,0.4,22.7,419.0,657.93,500.16
2018,7,15,7,45,795.5,73.5,0.4,23.35,469.0,710.68,532.48
2018,7,15,8,0,820.0,76.0,0.4,24.0,519.0,755.38,558.55
2018,7,15,8,15,838.0,78.5,0.4,24.45,566.5,800.37,584.67
2018,7,15,8,30,856.0,81.0,0.4,24.9,614.0,843.51,609.02
2018,7,15,8,45,870.5,83.0,0.4,25.3,658.5,880.81,629.35
2018,7,15,9,0,885.0,85.0,0.4,25.7,703.0,915.5,647.82
2018,7,15,9,15,893.0,88.0,0.4,25.9,742.5,942.38,661.82
2018,7,15,9,30,901.0,91.0,0.4,26.1,782.0,965.91,673.83
2018,7,15,9,45,905.5,95.0,0.4,26.35,816.0,983.66,682.25
2018,7,15,10,0,910.0,99.0,0.4,26.6,850.0,997.65,688.55
2018,7,15,10,15,917.0,100.0,0.4,26.7,879.5,1007.1,692.69
2018,7,15,10,30,924.0,101.0,0.4,26.8,909.0,1012.75,694.75
2018,7,15,10,45,930.0,101.0,0.45,26.95,932.0,1012.54,694.54
2018,7,15,11,0,936.0,101.0,0.5,27.1,955.0,1008.44,692.24
2018,7,15,11,15,939.5,102.0,0.5,27.1,971.0,999.05,686.23
2018,7,15,11,30,943.0,103.0,0.5,27.1,987.0,985.78,678.09
2018,7,15,11,45,946.0,102.5,0.5,27.15,996.0,966.84,666.56
2018,7,15,12,0,949.0,102.0,0.5,27.2,1005.0,944.24,652.96
2018,7,15,12,15,946.5,104.0,0.5,27.15,1005.5,915.62,636.01
2018,7,15,12,30,944.0,106.0,0.5,27.1,1006.0,883.8,617.1
2018,7,15,12,45,938.5,109.0,0.55,27.05,998.5,847.43,596.2
2018,7,15,13,0,933.0,112.0,0.6,27.0,991.0,808.39,573.35
2018,7,15,13,15,931.0,111.0,0.6,26.9,977.5,766.07,546.73
2018,7,15,13,30,929.0,110.0,0.6,26.8,964.0,721.26,516.73
2018,7,15,13,45,925.5,108.5,0.65,26.7,943.5,672.81,484.05
2018,7,15,14,0,922.0,107.0,0.7,26.6,923.0,622.39,448.81
2018,7,15,14,15,917.0,105.5,0.7,26.45,896.0,569.39,410.01
2018,7,15,14,30,912.0,104.0,0.7,26.3,869.0,514.99,368.78
2018,7,15,14,45,905.0,102.5,0.7,26.15,836.0,458.56,324.58
2018,7,15,15,0,898.0,101.0,0.7,26.0,803.0,401.4,278.32
2018,7,15,15,15,887.5,99.0,0.7,26.0,764.0,342.33,229.42
2018,7,15,15,30,877.0,97.0,0.7,26.0,725.0,283.42,180.37
2018,7,15,15,45,865.0,94.5,0.75,25.55,682.0,224.29,133.1
2018,7,15,16,0,853.0,92.0,0.8,25.1,639.0,165.97,91.37
2018,7,15,16,15,837.5,88.5,0.8,24.8,592.5,99.12,54.48
2018,7,15,16,30,822.0,85.0,0.8,24.5,546.0,65.94,50.17
2018,7,15,16,45,801.0,82.0,0.8,24.2,497.0,64.63,49.37
2018,7,15,17,0,780.0,79.0,0.8,23.9,448.0,63.26,48.46
2018,7,15,17,15,751.0,75.0,0.8,23.45,397.5,60.97,46.78
2018,7,15,17,30,722.0,71.0,0.8,23.0,347.0,58.62,45.01
2018,7,15,17,45,681.5,66.0,0.8,22.5,296.5,55.27,42.34
2018,7,15,18,0,641.0,61.0,0.8,22.0,246.0,47.61,35.84
2018,7,15,18,15,580.5,55.0,0.8,21.35,198.0,43.49,32.28
2018,7,15,18,30,520.0,49.0,0.8,20.7,150.0,39.34,28.53
2018,7,15,18,45,425.5,41.0,0.8,20.05,108.5,33.34,22.96
2018,7,15,19,0,331.0,33.0,0.8,19.4,67.0,27.32,16.73
2018,7,15,19,15,199.0,21.0,0.8,18.9,38.5,17.49,0.0
2018,7,15,19,30,67.0,9.0,0.8,18.4,10.0,7.68,0.0
2018,7,15,19,45,33.5,4.5,0.8,17.9,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,16,4,45,17.5,2.5,0.7,15.55,2.0,0.0,0.0
2018,7,16,5,0,35.0,5.0,0.7,15.8,4.0,0.0,0.0
2018,7,16,5,15,160.5,16.5,0.65,16.7,27.0,54.13,0.0
2018,7,16,5,30,286.0,28.0,0.6,17.6,50.0,133.6,78.65
2018,7,16,5,45,392.5,35.5,0.55,18.45,89.0,202.0,149.1
2018,7,16,6,0,499.0,43.0,0.5,19.3,128.0,279.07,214.47
2018,7,16,6,15,566.0,49.5,0.5,20.05,175.5,347.16,271.41
2018,7,16,6,30,633.0,56.0,0.5,20.8,223.0,421.37,330.73
2018,7,16,6,45,678.5,60.0,0.45,21.55,273.0,483.36,377.96
2018,7,16,7,0,724.0,64.0,0.4,22.3,323.0,550.61,426.52
2018,7,16,7,15,756.0,68.0,0.4,22.9,374.5,610.92,468.46
2018,7,16,7,30,788.0,72.0,0.4,23.5,426.0,671.8,508.07
2018,7,16,7,45,812.5,74.5,0.4,24.15,476.5,725.32,540.57
2018,7,16,8,0,837.0,77.0,0.4,24.8,527.0,770.67,566.77
2018,7,16,8,15,855.5,79.0,0.4,25.2,575.5,816.12,593.01
2018,7,16,8,30,874.0,81.0,0.4,25.6,624.0,859.7,617.48
2018,7,16,8,45,888.5,82.5,0.4,26.0,669.0,896.96,637.54
2018,7,16,9,0,903.0,84.0,0.4,26.4,714.0,931.56,655.75
2018,7,16,9,15,913.0,86.0,0.4,26.7,754.0,959.6,670.03
2018,7,16,9,30,923.0,88.0,0.4,27.0,794.0,984.32,682.31
2018,7,16,9,45,931.0,89.5,0.4,27.35,829.5,1003.05,690.89
2018,7,16,10,0,939.0,91.0,0.4,27.7,865.0,1018.1,697.41
2018,7,16,10,15,945.0,92.5,0.4,28.0,894.5,1027.38,700.79
2018,7,16,10,30,951.0,94.0,0.4,28.3,924.0,1032.74,702.06
2018,7,16,10,45,955.5,94.5,0.4,28.6,946.5,1031.61,699.73
2018,7,16,11,0,960.0,95.0,0.4,28.9,969.0,1026.49,695.32
2018,7,16,11,15,963.0,95.0,0.4,29.05,984.5,1015.47,688.05
2018,7,16,11,30,966.0,95.0,0.4,29.2,1000.0,1000.54,678.7
2018,7,16,11,45,967.5,95.0,0.4,29.4,1008.5,980.39,666.28
2018,7,16,12,0,969.0,95.0,0.4,29.6,1017.0,956.54,651.81
2018,7,16,12,15,967.0,97.0,0.45,29.65,1017.5,927.93,635.97
2018,7,16,12,30,965.0,99.0,0.5,29.7,1018.0,896.01,618.06
2018,7,16,12,45,960.5,100.5,0.5,29.8,1010.0,858.52,595.52
2018,7,16,13,0,956.0,102.0,0.5,29.9,1002.0,818.26,571.15
2018,7,16,13,15,953.5,101.5,0.5,29.8,988.5,775.15,544.91
2018,7,16,13,30,951.0,101.0,0.5,29.7,975.0,729.52,514.9
2018,7,16,13,45,946.5,100.0,0.5,29.6,953.5,679.89,481.39
2018,7,16,14,0,942.0,99.0,0.5,29.5,932.0,628.3,445.49
2018,7,16,14,15,936.5,98.0,0.55,29.3,904.5,574.45,407.44
2018,7,16,14,30,931.0,97.0,0.6,29.1,877.0,519.19,366.76
2018,7,16,14,45,923.5,95.0,0.6,28.95,843.0,461.16,322.03
2018,7,16,15,0,916.0,93.0,0.6,28.8,809.0,402.43,275.22
2018,7,16,15,15,906.0,91.5,0.6,28.8,770.0,342.86,226.48
2018,7,16,15,30,896.0,90.0,0.6,28.8,731.0,283.37,177.47
2018,7,16,15,45,883.0,88.0,0.6,28.3,687.5,223.31,129.97
2018,7,16,16,0,870.0,86.0,0.6,27.8,644.0,164.17,88.14
2018,7,16,16,15,854.0,83.0,0.6,27.45,596.5,105.36,58.26
2018,7,16,16,30,838.0,80.0,0.6,27.1,549.0,71.68,54.34
2018,7,16,16,45,816.5,77.0,0.6,26.8,499.5,61.38,46.09
2018,7,16,17,0,795.0,74.0,0.6,26.5,450.0,59.85,45.05
2018,7,16,17,15,766.5,70.5,0.6,25.95,399.0,57.79,43.6
2018,7,16,17,30,738.0,67.0,0.6,25.4,348.0,55.68,42.06
2018,7,16,17,45,697.5,62.5,0.6,24.85,297.5,52.61,39.64
2018,7,16,18,0,657.0,58.0,0.6,24.3,247.0,49.5,37.1
2018,7,16,18,15,598.0,52.0,0.6,23.45,198.5,41.27,30.07
2018,7,16,18,30,539.0,46.0,0.6,22.6,150.0,37.01,26.28
2018,7,16,18,45,446.5,39.0,0.6,21.8,108.5,31.75,21.41
2018,7,16,19,0,354.0,32.0,0.6,21.0,67.0,26.54,15.88
2018,7,16,19,15,215.0,20.5,0.65,20.5,38.5,17.1,0.0
2018,7,16,19,30,76.0,9.0,0.7,20.0,10.0,7.68,0.0
2018,7,16,19,45,38.0,4.5,0.7,19.5,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,17,4,45,12.5,1.5,1.15,17.05,1.5,0.0,0.0
2018,7,17,5,0,25.0,3.0,1.1,17.2,3.0,0.0,0.0
2018,7,17,5,15,157.0,14.5,1.0,18.05,25.5,51.52,0.0
2018,7,17,5,30,289.0,26.0,0.9,18.9,48.0,132.36,74.91
2018,7,17,5,45,394.5,34.5,0.75,19.8,87.5,201.79,148.05
2018,7,17,6,0,500.0,43.0,0.6,20.7,127.0,279.61,213.84
2018,7,17,6,15,567.5,49.0,0.6,21.4,174.0,347.46,270.58
2018,7,17,6,30,635.0,55.0,0.6,22.1,221.0,421.45,329.74
2018,7,17,6,45,680.5,59.5,0.55,22.85,272.0,484.19,377.52
2018,7,17,7,0,726.0,64.0,0.5,23.6,323.0,552.17,426.56
2018,7,17,7,15,758.0,67.5,0.5,24.3,374.0,612.05,467.99
2018,7,17,7,30,790.0,71.0,0.5,25.0,425.0,672.48,506.99
2018,7,17,7,45,814.0,73.5,0.45,25.7,475.5,725.75,538.43
2018,7,17,8,0,838.0,76.0,0.4,26.4,526.0,770.82,563.4
2018,7,17,8,15,856.5,78.5,0.4,26.85,574.5,816.96,589.8
2018,7,17,8,30,875.0,81.0,0.4,27.3,623.0,861.22,614.39
2018,7,17,8,45,889.0,83.0,0.4,27.75,668.0,898.7,634.29
2018,7,17,9,0,903.0,85.0,0.4,28.2,713.0,933.47,652.31
2018,7,17,9,15,912.5,87.0,0.4,28.7,753.0,961.07,665.67
2018,7,17,9,30,922.0,89.0,0.4,29.2,793.0,985.34,677.02
2018,7,17,9,45,928.0,91.5,0.4,29.65,828.0,1003.26,684.76
2018,7,17,10,0,934.0,94.0,0.4,30.1,863.0,1017.42,690.42
2018,7,17,10,15,940.5,95.0,0.4,30.45,892.5,1026.62,693.59
2018,7,17,10,30,947.0,96.0,0.4,30.8,922.0,1031.93,694.67
2018,7,17,10,45,952.0,96.5,0.45,31.1,945.0,1031.29,693.81
2018,7,17,11,0,957.0,97.0,0.5,31.4,968.0,1026.66,690.85
2018,7,17,11,15,960.0,98.0,0.5,31.6,984.0,1016.64,684.05
2018,7,17,11,30,963.0,99.0,0.5,31.8,1000.0,1002.68,675.16
2018,7,17,11,45,964.5,99.0,0.5,31.95,1008.5,982.51,662.93
2018,7,17,12,0,966.0,99.0,0.5,32.1,1017.0,958.66,648.66
2018,7,17,12,15,963.0,101.0,0.5,32.15,1017.0,929.18,631.38
2018,7,17,12,30,960.0,103.0,0.5,32.2,1017.0,896.46,612.16
2018,7,17,12,45,955.0,105.5,0.55,32.3,1009.5,859.51,591.1
2018,7,17,13,0,950.0,108.0,0.6,32.4,1002.0,819.81,568.1
2018,7,17,13,15,947.5,107.5,0.6,32.3,988.0,776.82,541.96
2018,7,17,13,30,945.0,107.0,0.6,32.2,974.0,731.33,512.24
2018,7,17,13,45,940.5,106.0,0.6,32.15,953.0,681.85,478.97
2018,7,17,14,0,936.0,105.0,0.6,32.1,932.0,630.44,443.36
2018,7,17,14,15,930.0,104.0,0.6,31.9,904.0,576.51,405.06
2018,7,17,14,30,924.0,103.0,0.6,31.7,876.0,521.22,364.38
2018,7,17,14,45,916.0,101.0,0.65,31.5,842.0,463.23,320.61
2018,7,17,15,0,908.0,99.0,0.7,31.3,808.0,404.6,274.67
2018,7,17,15,15,897.5,97.5,0.7,31.3,769.0,345.2,226.5
2018,7,17,15,30,887.0,96.0,0.7,31.3,730.0,285.93,178.12
2018,7,17,15,45,873.5,94.0,0.7,30.7,686.0,226.15,131.34
2018,7,17,16,0,860.0,92.0,0.7,30.1,642.0,167.35,90.14
2018,7,17,16,15,842.5,89.0,0.75,29.65,594.5,100.21,53.9
2018,7,17,16,30,825.0,86.0,0.8,29.2,547.0,66.73,49.81
2018,7,17,16,45,803.0,82.5,0.8,28.8,497.0,65.07,48.76
2018,7,17,17,0,781.0,79.0,0.8,28.4,447.0,63.33,47.58
2018,7,17,17,15,751.5,75.0,0.8,27.7,396.0,61.04,45.98
2018,7,17,17,30,722.0,71.0,0.8,27.0,345.0,58.68,44.29
2018,7,17,17,45,680.5,66.0,0.8,26.35,294.5,55.33,41.68
2018,7,17,18,0,639.0,61.0,0.8,25.7,244.0,47.65,35.28
2018,7,17,18,15,578.5,55.0,0.8,24.85,196.0,43.54,31.81
2018,7,17,18,30,518.0,49.0,0.8,24.0,148.0,39.4,28.13
2018,7,17,18,45,423.5,41.0,0.8,23.15,106.5,33.41,22.64
2018,7,17,19,0,329.0,33.0,0.8,22.3,65.0,27.42,16.37
2018,7,17,19,15,197.5,20.5,0.8,21.75,37.0,17.12,0.0
2018,7,17,19,30,66.0,8.0,0.8,21.2,9.0,6.83,0.0
2018,7,17,19,45,33.0,4.0,0.8,20.65,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,18,4,45,9.0,1.0,0.9,18.85,1.0,0.0,0.0
2018,7,18,5,0,18.0,2.0,0.9,19.1,2.0,0.0,0.0
2018,7,18,5,15,141.0,14.5,0.85,20.0,24.0,47.52,0.0
2018,7,18,5,30,264.0,27.0,0.8,20.9,46.0,124.74,67.1
2018,7,18,5,45,369.5,35.5,0.7,21.8,84.5,193.69,140.72
2018,7,18,6,0,475.0,44.0,0.6,22.7,123.0,270.24,205.13
2018,7,18,6,15,543.5,50.5,0.6,23.4,169.5,337.91,261.31
2018,7,18,6,30,612.0,57.0,0.6,24.1,216.0,411.87,320.08
2018,7,18,6,45,658.5,61.5,0.55,24.8,266.0,476.32,368.9
2018,7,18,7,0,705.0,66.0,0.5,25.5,316.0,541.51,415.83
2018,7,18,7,15,738.0,70.0,0.5,26.15,367.0,601.8,457.5
2018,7,18,7,30,771.0,74.0,0.5,26.8,418.0,662.79,497.02
2018,7,18,7,45,795.5,76.5,0.45,27.5,468.0,715.78,528.2
2018,7,18,8,0,820.0,79.0,0.4,28.2,518.0,767.97,557.78
2018,7,18,8,15,838.0,82.0,0.4,28.8,566.0,806.25,578.56
2018,7,18,8,30,856.0,85.0,0.4,29.4,614.0,850.1,602.57
2018,7,18,8,45,869.5,87.5,0.35,30.0,658.5,887.19,620.84
2018,7,18,9,0,883.0,90.0,0.3,30.6,703.0,921.61,637.15
2018,7,18,9,15,890.0,93.5,0.3,31.0,742.0,948.13,650.0
2018,7,18,9,30,897.0,97.0,0.3,31.4,781.0,971.26,660.88
2018,7,18,9,45,901.0,101.0,0.3,31.75,815.0,988.47,668.44
2018,7,18,10,0,905.0,105.0,0.3,32.1,849.0,1001.94,673.95
2018,7,18,10,15,911.5,106.5,0.35,32.25,878.0,1011.4,678.94
2018,7,18,10,30,918.0,108.0,0.4,32.4,907.0,1017.06,681.92
2018,7,18,10,45,903.5,120.5,0.4,32.5,924.0,1009.37,676.39
2018,7,18,11,0,889.0,133.0,0.4,32.6,941.0,997.48,668.75
2018,7,18,11,15,829.0,175.0,0.4,32.6,938.5,980.56,658.63
2018,7,18,11,30,769.0,217.0,0.4,32.6,936.0,955.72,644.01
2018,7,18,11,45,761.0,223.5,0.45,32.55,940.5,934.07,632.54
2018,7,18,12,0,753.0,230.0,0.5,32.5,945.0,909.34,619.05
2018,7,18,12,15,768.5,221.0,0.5,32.4,951.0,887.93,606.66
2018,7,18,12,30,784.0,212.0,0.5,32.3,957.0,855.76,587.7
2018,7,18,12,45,737.5,240.0,0.5,32.15,937.5,817.5,563.22
2018,7,18,13,0,691.0,268.0,0.5,32.0,918.0,771.3,533.73
2018,7,18,13,15,755.0,223.5,0.55,31.85,924.0,745.56,519.59
2018,7,18,13,30,819.0,179.0,0.6,31.7,930.0,710.64,498.57
2018,7,18,13,45,842.5,160.0,0.6,31.5,917.5,667.65,470.15
2018,7,18,14,0,866.0,141.0,0.6,31.3,905.0,618.58,436.73
2018,7,18,14,15,870.5,133.5,0.6,31.15,881.0,568.47,400.97
2018,7,18,14,30,875.0,126.0,0.6,31.0,857.0,516.12,362.26
2018,7,18,14,45,883.0,115.5,0.6,30.85,828.0,460.95,320.0
2018,7,18,15,0,891.0,105.0,0.6,30.7,799.0,403.49,274.46
2018,7,18,15,15,880.5,102.5,0.6,30.7,760.0,344.21,226.51
2018,7,18,15,30,870.0,100.0,0.6,30.7,721.0,285.1,178.35
2018,7,18,15,45,857.5,96.5,0.6,30.35,677.0,225.36,131.47
2018,7,18,16,0,845.0,93.0,0.6,30.0,633.0,166.53,90.06
2018,7,18,16,15,827.5,89.5,0.65,29.65,585.0,99.95,53.96
2018,7,18,16,30,810.0,86.0,0.7,29.3,537.0,66.52,49.61
2018,7,18,16,45,793.0,82.0,0.7,29.0,490.0,64.6,48.33
2018,7,18,17,0,776.0,78.0,0.7,28.7,443.0,62.56,46.88
2018,7,18,17,15,728.0,77.0,0.7,28.05,388.0,62.31,46.97
2018,7,18,17,30,680.0,76.0,0.7,27.4,333.0,57.02,42.82
2018,7,18,17,45,645.0,69.0,0.7,26.75,284.5,52.7,39.39
2018,7,18,18,0,610.0,62.0,0.7,26.1,236.0,48.21,35.7
2018,7,18,18,15,532.0,55.5,0.7,25.15,185.5,43.65,31.86
2018,7,18,18,30,454.0,49.0,0.7,24.2,135.0,39.09,27.83
2018,7,18,18,45,362.5,40.5,0.7,23.25,96.5,32.77,22.07
2018,7,18,19,0,271.0,32.0,0.7,22.3,58.0,26.41,15.45
2018,7,18,19,15,160.5,20.0,0.7,21.8,33.0,15.63,0.0
2018,7,18,19,30,50.0,8.0,0.7,21.3,8.0,6.83,0.0
2018,7,18,19,45,25.0,4.0,0.7,20.85,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.65,19.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.6,19.55,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.05,18.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.15,18.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,19,4,45,8.5,1.0,1.2,19.55,1.0,0.0,0.0
2018,7,19,5,0,17.0,2.0,1.2,19.7,2.0,0.0,0.0
2018,7,19,5,15,134.5,14.0,1.05,20.4,23.0,45.47,0.0
2018,7,19,5,30,252.0,26.0,0.9,21.1,44.0,119.68,60.98
2018,7,19,5,45,356.0,36.0,0.8,21.75,82.5,189.28,137.34
2018,7,19,6,0,460.0,46.0,0.7,22.4,121.0,266.11,202.41
2018,7,19,6,15,528.5,53.0,0.6,23.05,167.5,333.77,258.47
2018,7,19,6,30,597.0,60.0,0.5,23.7,214.0,407.68,316.82
2018,7,19,6,45,643.0,65.5,0.4,24.3,264.0,472.45,365.52
2018,7,19,7,0,689.0,71.0,0.3,24.9,314.0,540.16,413.67
2018,7,19,7,15,722.5,76.0,0.3,25.35,365.5,598.56,454.15
2018,7,19,7,30,756.0,81.0,0.3,25.8,417.0,660.56,494.89
2018,7,19,7,45,780.5,85.0,0.3,26.25,467.5,714.88,528.07
2018,7,19,8,0,805.0,89.0,0.3,26.7,518.0,768.42,559.84
2018,7,19,8,15,823.5,92.0,0.3,27.1,566.0,814.66,586.17
2018,7,19,8,30,842.0,95.0,0.3,27.5,614.0,859.02,610.83
2018,7,19,8,45,855.5,98.5,0.3,27.85,659.0,887.92,625.57
2018,7,19,9,0,869.0,102.0,0.3,28.2,704.0,923.02,644.18
2018,7,19,9,15,881.5,103.0,0.3,28.55,744.5,951.54,658.49
2018,7,19,9,30,894.0,104.0,0.3,28.9,785.0,976.95,670.92
2018,7,19,9,45,904.5,104.5,0.3,29.2,820.5,996.57,680.05
2018,7,19,10,0,915.0,105.0,0.3,29.5,856.0,1012.65,687.22
2018,7,19,10,15,920.5,107.0,0.3,29.7,885.0,1021.73,690.7
2018,7,19,10,30,926.0,109.0,0.3,29.9,914.0,1026.93,692.15
2018,7,19,10,45,930.0,110.0,0.3,30.1,936.5,1025.72,690.07
2018,7,19,11,0,934.0,111.0,0.3,30.3,959.0,1020.6,685.95
2018,7,19,11,15,937.5,111.5,0.3,30.45,975.0,1010.6,679.34
2018,7,19,11,30,941.0,112.0,0.3,30.6,991.0,996.74,670.66
2018,7,19,11,45,943.0,112.0,0.35,30.7,999.5,977.23,660.04
2018,7,19,12,0,945.0,112.0,0.4,30.8,1008.0,954.09,647.38
2018,7,19,12,15,945.5,112.5,0.4,30.85,1009.5,926.56,631.21
2018,7,19,12,30,946.0,113.0,0.4,30.9,1011.0,895.71,613.07
2018,7,19,12,45,946.0,112.0,0.45,30.95,1005.0,859.97,592.83
2018,7,19,13,0,946.0,111.0,0.5,31.0,999.0,821.25,570.55
2018,7,19,13,15,944.0,110.0,0.5,30.9,985.5,778.24,544.38
2018,7,19,13,30,942.0,109.0,0.5,30.8,972.0,732.71,514.63
2018,7,19,13,45,938.5,108.0,0.5,30.75,951.5,683.86,481.76
2018,7,19,14,0,935.0,107.0,0.5,30.7,931.0,632.99,446.48
2018,7,19,14,15,929.5,106.0,0.55,30.55,903.5,579.22,408.69
2018,7,19,14,30,924.0,105.0,0.6,30.4,876.0,524.05,368.32
2018,7,19,14,45,917.0,103.0,0.6,30.2,842.5,466.31,324.2
2018,7,19,15,0,910.0,101.0,0.6,30.0,809.0,407.82,277.96
2018,7,19,15,15,899.5,99.0,0.6,30.0,769.5,347.77,229.22
2018,7,19,15,30,889.0,97.0,0.6,30.0,730.0,287.85,180.24
2018,7,19,15,45,876.0,95.0,0.65,29.45,686.5,227.87,133.16
2018,7,19,16,0,863.0,93.0,0.7,28.9,643.0,168.8,91.56
2018,7,19,16,15,846.0,90.0,0.7,28.5,595.5,101.42,54.92
2018,7,19,16,30,829.0,87.0,0.7,28.1,548.0,67.55,50.73
2018,7,19,16,45,806.5,83.5,0.7,27.7,497.5,65.9,49.69
2018,7,19,17,0,784.0,80.0,0.7,27.3,447.0,64.17,48.52
2018,7,19,17,15,753.0,76.0,0.7,26.7,395.5,61.89,46.91
2018,7,19,17,30,722.0,72.0,0.7,26.1,344.0,59.54,45.2
2018,7,19,17,45,679.0,67.5,0.7,25.5,293.5,51.95,38.97
2018,7,19,18,0,636.0,63.0,0.7,24.9,243.0,49.23,36.77
2018,7,19,18,15,574.0,56.5,0.7,23.95,194.5,44.78,33.0
2018,7,19,18,30,512.0,50.0,0.7,23.0,146.0,40.29,29.0
2018,7,19,18,45,417.0,41.0,0.7,22.05,104.0,33.48,22.77
2018,7,19,19,0,322.0,32.0,0.7,21.1,62.0,26.61,15.57
2018,7,19,19,15,193.0,20.5,0.7,20.5,35.5,17.23,0.0
2018,7,19,19,30,64.0,9.0,0.7,19.9,9.0,7.68,0.0
2018,7,19,19,45,32.0,4.5,0.7,19.35,4.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,20,4,45,5.5,1.0,0.75,16.35,1.0,0.0,0.0
2018,7,20,5,0,11.0,2.0,0.7,16.5,2.0,0.0,0.0
2018,7,20,5,15,102.0,14.5,0.6,17.1,21.0,37.81,0.0
2018,7,20,5,30,193.0,27.0,0.5,17.7,40.0,102.22,49.21
2018,7,20,5,45,292.5,38.5,0.4,18.3,76.5,168.19,123.2
2018,7,20,6,0,392.0,50.0,0.3,18.9,113.0,241.28,185.46
2018,7,20,6,15,462.0,59.0,0.3,19.6,158.5,308.47,241.51
2018,7,20,6,30,532.0,68.0,0.3,20.3,204.0,382.19,300.57
2018,7,20,6,45,580.5,75.0,0.25,20.95,253.0,447.21,350.28
2018,7,20,7,0,629.0,82.0,0.2,21.6,302.0,515.49,399.97
2018,7,20,7,15,665.0,87.5,0.25,22.15,352.5,576.35,443.16
2018,7,20,7,30,701.0,93.0,0.3,22.7,403.0,638.38,485.62
2018,7,20,7,45,724.5,98.5,0.3,23.25,452.0,691.59,518.89
2018,7,20,8,0,748.0,104.0,0.3,23.8,501.0,744.15,550.55
2018,7,20,8,15,767.5,107.5,0.35,24.15,548.0,786.09,575.68
2018,7,20,8,30,787.0,111.0,0.4,24.5,595.0,830.31,602.04
2018,7,20,8,45,725.0,143.0,0.4,24.9,614.0,836.53,602.77
2018,7,20,9,0,663.0,175.0,0.4,25.3,633.0,830.81,596.57
2018,7,20,9,15,647.5,194.0,0.4,25.55,663.0,848.4,605.84
2018,7,20,9,30,632.0,213.0,0.4,25.8,693.0,862.1,612.07
2018,7,20,9,45,720.0,184.0,0.4,26.05,755.0,923.09,648.16
2018,7,20,10,0,808.0,155.0,0.4,26.3,817.0,974.34,676.59
2018,7,20,10,15,695.5,223.5,0.4,26.45,807.5,943.66,655.91
2018,7,20,10,30,583.0,292.0,0.4,26.6,798.0,893.13,621.76
2018,7,20,10,45,574.0,310.0,0.45,26.75,819.0,895.97,623.6
2018,7,20,11,0,565.0,328.0,0.5,26.9,840.0,895.62,622.76
2018,7,20,11,15,532.0,353.0,0.5,26.95,842.0,875.83,608.9
2018,7,20,11,30,499.0,378.0,0.5,27.0,844.0,853.42,593.73
2018,7,20,11,45,507.0,378.5,0.5,27.1,855.5,844.5,587.97
2018,7,20,12,0,515.0,379.0,0.5,27.2,867.0,832.75,580.28
2018,7,20,12,15,542.5,361.5,0.5,27.15,876.0,819.38,572.56
2018,7,20,12,30,570.0,344.0,0.5,27.1,885.0,802.53,562.56
2018,7,20,12,45,629.0,305.0,0.5,27.05,898.0,787.24,554.19
2018,7,20,13,0,688.0,266.0,0.5,27.0,911.0,769.27,543.68
2018,7,20,13,15,708.0,247.0,0.5,26.9,902.5,733.13,520.55
2018,7,20,13,30,728.0,228.0,0.5,26.8,894.0,693.64,494.81
2018,7,20,13,45,791.5,184.5,0.5,26.7,893.5,657.04,470.73
2018,7,20,14,0,855.0,141.0,0.5,26.6,893.0,613.71,440.86
2018,7,20,14,15,846.5,139.0,0.55,26.4,864.5,561.27,403.46
2018,7,20,14,30,838.0,137.0,0.6,26.2,836.0,507.28,363.55
2018,7,20,14,45,827.5,135.5,0.6,26.0,802.5,451.58,320.5
2018,7,20,15,0,817.0,134.0,0.6,25.8,769.0,395.73,275.91
2018,7,20,15,15,804.5,131.0,0.6,25.8,730.0,338.27,228.9
2018,7,20,15,30,792.0,128.0,0.6,25.8,691.0,281.42,182.05
2018,7,20,15,45,774.5,125.0,0.6,25.2,647.5,224.56,137.1
2018,7,20,16,0,757.0,122.0,0.6,24.6,604.0,169.42,97.81
2018,7,20,16,15,734.0,118.5,0.6,24.25,556.5,108.25,63.89
2018,7,20,16,30,711.0,115.0,0.6,23.9,509.0,77.74,60.18
2018,7,20,16,45,683.0,110.0,0.6,23.55,460.0,76.03,59.11
2018,7,20,17,0,655.0,105.0,0.6,23.2,411.0,74.2,57.87
2018,7,20,17,15,619.0,99.0,0.6,22.8,361.5,71.45,55.84
2018,7,20,17,30,583.0,93.0,0.6,22.4,312.0,68.58,53.66
2018,7,20,17,45,534.5,86.0,0.6,21.95,264.0,64.72,50.57
2018,7,20,18,0,486.0,79.0,0.6,21.5,216.0,60.76,47.27
2018,7,20,18,15,422.5,69.0,0.6,20.95,171.0,52.02,39.69
2018,7,20,18,30,359.0,59.0,0.6,20.4,126.0,44.86,33.26
2018,7,20,18,45,274.0,46.0,0.55,19.85,88.5,35.25,24.48
2018,7,20,19,0,189.0,33.0,0.5,19.3,51.0,25.48,14.67
2018,7,20,19,15,108.5,19.5,0.5,18.95,28.5,15.18,0.0
2018,7,20,19,30,28.0,6.0,0.5,18.6,6.0,5.12,0.0
2018,7,20,19,45,14.0,3.0,0.5,18.25,3.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.4,16.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.35,16.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.3,16.25,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.25,16.2,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.15,16.2,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.15,16.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.2,16.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,0.25,16.3,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,0.3,16.4,2.0,0.0,0.0
2018,7,21,5,15,81.0,13.5,0.3,16.95,18.5,31.72,0.0
2018,7,21,5,30,154.0,25.0,0.3,17.5,35.0,87.4,38.16
2018,7,21,5,45,245.0,37.5,0.3,18.1,69.0,149.01,108.78
2018,7,21,6,0,336.0,50.0,0.3,18.7,103.0,215.43,165.9
2018,7,21,6,15,404.0,59.0,0.3,19.25,145.5,280.87,220.79
2018,7,21,6,30,472.0,68.0,0.3,19.8,188.0,350.49,277.21
2018,7,21,6,45,521.5,75.5,0.3,20.35,235.0,413.63,326.52
2018,7,21,7,0,571.0,83.0,0.3,20.9,282.0,480.29,376.36
2018,7,21,7,15,606.5,89.5,0.3,21.3,330.5,539.35,418.74
2018,7,21,7,30,642.0,96.0,0.3,21.7,379.0,599.71,460.46
2018,7,21,7,45,669.0,100.5,0.3,22.15,426.5,652.1,494.57
2018,7,21,8,0,696.0,105.0,0.3,22.6,474.0,704.27,526.94
2018,7,21,8,15,716.5,109.0,0.3,23.05,519.5,749.8,554.03
2018,7,21,8,30,737.0,113.0,0.3,23.5,565.0,789.86,577.01
2018,7,21,8,45,752.5,116.5,0.35,23.9,607.5,827.21,598.89
2018,7,21,9,0,768.0,120.0,0.4,24.3,650.0,862.27,619.12
2018,7,21,9,15,778.0,123.5,0.4,24.65,687.5,889.63,633.51
2018,7,21,9,30,788.0,127.0,0.4,25.0,725.0,914.02,646.05
2018,7,21,9,45,793.5,131.5,0.4,25.35,757.5,932.01,654.65
2018,7,21,10,0,799.0,136.0,0.4,25.7,790.0,946.61,661.3
2018,7,21,10,15,806.5,138.0,0.4,25.95,818.0,957.01,665.76
2018,7,21,10,30,814.0,140.0,0.4,26.2,846.0,963.88,668.24
2018,7,21,10,45,819.5,141.5,0.45,26.45,868.0,964.66,668.31
2018,7,21,11,0,825.0,143.0,0.5,26.7,890.0,948.29,658.24
2018,7,21,11,15,822.0,147.5,0.5,26.8,902.5,936.55,650.63
2018,7,21,11,30,819.0,152.0,0.5,26.9,915.0,935.01,649.23
2018,7,21,11,45,700.5,227.0,0.5,27.05,884.0,885.11,618.02
2018,7,21,12,0,582.0,302.0,0.5,27.2,853.0,823.88,576.85
2018,7,21,12,15,673.0,246.0,0.5,27.2,883.5,831.1,584.04
2018,7,21,12,30,764.0,190.0,0.5,27.2,914.0,823.4,580.72
2018,7,21,12,45,814.0,156.0,0.55,27.2,923.0,802.8,568.82
2018,7,21,13,0,864.0,122.0,0.6,27.2,932.0,770.03,549.23
2018,7,21,13,15,815.5,151.5,0.6,27.1,907.0,727.84,521.0
2018,7,21,13,30,767.0,181.0,0.6,27.0,882.0,679.76,487.98
2018,7,21,13,45,811.5,148.5,0.6,26.9,875.0,641.19,462.07
2018,7,21,14,0,856.0,116.0,0.6,26.8,868.0,595.88,430.34
2018,7,21,14,15,851.0,114.0,0.6,26.6,842.0,545.47,393.48
2018,7,21,14,30,846.0,112.0,0.6,26.4,816.0,493.78,354.39
2018,7,21,14,45,839.0,109.0,0.6,26.2,784.0,439.44,311.99
2018,7,21,15,0,832.0,106.0,0.6,26.0,752.0,384.49,267.69
2018,7,21,15,15,821.0,104.0,0.6,26.0,714.5,328.68,221.52
2018,7,21,15,30,810.0,102.0,0.6,26.0,677.0,273.15,175.29
2018,7,21,15,45,798.0,99.0,0.6,25.5,636.0,210.19,125.16
2018,7,21,16,0,786.0,96.0,0.6,25.0,595.0,154.43,84.93
2018,7,21,16,15,770.5,92.0,0.6,24.7,550.5,99.0,55.65
2018,7,21,16,30,755.0,88.0,0.6,24.4,506.0,67.11,51.19
2018,7,21,16,45,733.0,84.0,0.6,24.05,458.5,65.24,49.93
2018,7,21,17,0,711.0,80.0,0.6,23.7,411.0,63.25,48.52
2018,7,21,17,15,680.5,76.0,0.6,23.3,363.0,61.07,46.92
2018,7,21,17,30,650.0,72.0,0.6,22.9,315.0,53.94,41.04
2018,7,21,17,45,608.5,66.5,0.6,22.5,267.5,50.61,38.34
2018,7,21,18,0,567.0,61.0,0.6,22.1,220.0,47.2,35.48
2018,7,21,18,15,506.0,54.5,0.55,21.55,175.0,42.8,31.63
2018,7,21,18,30,445.0,48.0,0.5,21.0,130.0,38.35,27.57
2018,7,21,18,45,356.0,39.0,0.5,20.5,92.0,31.61,21.3
2018,7,21,19,0,267.0,30.0,0.5,20.0,54.0,24.77,13.88
2018,7,21,19,15,152.5,18.0,0.5,19.6,30.0,14.96,0.0
2018,7,21,19,30,38.0,6.0,0.5,19.2,6.0,5.12,0.0
2018,7,21,19,45,19.0,3.0,0.45,18.85,3.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.4,18.35,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.4,17.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.4,17.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.35,17.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.3,17.55,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.3,16.65,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.3,16.55,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,7,22,4,45,4.0,1.0,0.2,16.85,1.0,0.0,0.0
2018,7,22,5,0,8.0,2.0,0.2,17.0,2.0,0.0,0.0
2018,7,22,5,15,85.0,13.5,0.2,17.3,18.5,32.73,0.0
2018,7,22,5,30,162.0,25.0,0.2,17.6,35.0,89.61,34.94
2018,7,22,5,45,257.0,37.0,0.2,17.95,69.5,153.15,111.37
2018,7,22,6,0,352.0,49.0,0.2,18.3,104.0,223.64,172.03
2018,7,22,6,15,424.5,57.0,0.2,18.8,147.0,288.89,226.84
2018,7,22,6,30,497.0,65.0,0.2,19.3,190.0,360.91,285.15
2018,7,22,6,45,550.0,70.5,0.25,19.8,237.5,425.08,335.58
2018,7,22,7,0,603.0,76.0,0.3,20.3,285.0,492.99,386.85
2018,7,22,7,15,641.5,80.5,0.3,21.0,334.5,553.14,429.57
2018,7,22,7,30,680.0,85.0,0.3,21.7,384.0,614.78,471.6
2018,7,22,7,45,710.5,88.0,0.3,22.35,433.0,666.56,504.01
2018,7,22,8,0,741.0,91.0,0.3,23.0,482.0,721.36,537.51
2018,7,22,8,15,763.0,93.5,0.3,23.5,529.0,767.94,564.86
2018,7,22,8,30,785.0,96.0,0.3,24.0,576.0,813.07,590.73
2018,7,22,8,45,783.5,105.0,0.3,24.5,614.0,842.89,606.32
2018,7,22,9,0,782.0,114.0,0.3,25.0,652.0,869.34,619.82
2018,7,22,9,15,763.0,132.0,0.35,25.3,682.5,885.7,628.42
2018,7,22,9,30,744.0,150.0,0.4,25.6,713.0,897.41,634.38
2018,7,22,9,45,804.0,128.0,0.4,25.85,762.5,939.35,658.17
2018,7,22,10,0,864.0,106.0,0.4,26.1,812.0,967.02,672.55
2018,7,22,10,15,872.0,106.5,0.4,26.3,840.5,976.83,676.51
2018,7,22,10,30,880.0,107.0,0.4,26.5,869.0,983.02,678.66
2018,7,22,10,45,886.0,107.5,0.4,26.7,892.0,983.53,677.6
2018,7,22,11,0,892.0,108.0,0.4,26.9,915.0,980.29,674.51
