Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,11,15,896.0,108.0,0.45,27.0,930.5,970.86,669.26
2018,7,22,11,30,900.0,108.0,0.5,27.1,946.0,957.73,661.96
2018,7,22,11,45,903.0,107.5,0.5,27.15,954.5,939.55,650.79
2018,7,22,12,0,906.0,107.0,0.5,27.2,963.0,917.84,637.59
2018,7,22,12,15,907.0,106.5,0.5,27.25,964.5,890.96,621.29
2018,7,22,12,30,908.0,106.0,0.5,27.3,966.0,860.87,603.03
2018,7,22,12,45,908.5,104.5,0.55,27.3,960.0,826.41,582.98
2018,7,22,13,0,909.0,103.0,0.6,27.3,954.0,789.05,560.87
2018,7,22,13,15,906.5,102.5,0.6,27.25,940.5,747.6,534.94
2018,7,22,13,30,904.0,102.0,0.6,27.2,927.0,703.74,505.35
2018,7,22,13,45,838.5,140.0,0.6,27.1,892.0,648.55,466.66
2018,7,22,14,0,773.0,178.0,0.6,27.0,857.0,599.43,431.32
2018,7,22,14,15,768.0,173.0,0.6,26.85,829.5,548.77,394.81
2018,7,22,14,30,763.0,168.0,0.6,26.7,802.0,497.16,356.34
2018,7,22,14,45,816.5,130.5,0.6,26.55,784.5,444.17,315.05
2018,7,22,15,0,870.0,93.0,0.6,26.4,767.0,388.81,269.71
2018,7,22,15,15,859.5,91.5,0.6,26.4,729.0,331.39,222.15
2018,7,22,15,30,849.0,90.0,0.6,26.4,691.0,274.15,174.42
2018,7,22,15,45,836.0,87.5,0.65,25.9,648.5,216.17,128.03
2018,7,22,16,0,823.0,85.0,0.7,25.4,606.0,159.16,87.06
2018,7,22,16,15,806.0,82.5,0.7,25.1,560.5,103.12,58.04
2018,7,22,16,30,789.0,80.0,0.7,24.8,515.0,62.23,47.02
2018,7,22,16,45,766.5,76.5,0.7,24.45,466.5,60.46,45.84
2018,7,22,17,0,744.0,73.0,0.7,24.1,418.0,58.6,44.51
2018,7,22,17,15,714.0,69.0,0.7,23.7,369.0,56.19,42.69
2018,7,22,17,30,684.0,65.0,0.7,23.3,320.0,53.71,40.78
2018,7,22,17,45,642.0,60.5,0.7,22.85,271.5,50.65,38.32
2018,7,22,18,0,600.0,56.0,0.7,22.4,223.0,43.68,32.38
2018,7,22,18,15,539.0,50.5,0.7,21.8,177.5,39.88,29.06
2018,7,22,18,30,478.0,45.0,0.7,21.2,132.0,36.08,25.57
2018,7,22,18,45,386.0,36.5,0.65,20.65,93.0,29.63,19.56
2018,7,22,19,0,294.0,28.0,0.6,20.1,54.0,23.1,12.36
2018,7,22,19,15,169.0,17.0,0.6,19.7,30.0,14.51,0.0
2018,7,22,19,30,44.0,6.0,0.6,19.3,6.0,5.12,0.0
2018,7,22,19,45,22.0,3.0,0.6,18.9,3.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,23,4,45,7.0,1.0,0.7,16.05,1.0,0.0,0.0
2018,7,23,5,0,14.0,2.0,0.7,16.2,2.0,0.0,0.0
2018,7,23,5,15,121.0,12.5,0.65,17.0,19.5,40.88,0.0
2018,7,23,5,30,228.0,23.0,0.6,17.8,37.0,107.66,36.45
2018,7,23,5,45,332.0,32.0,0.55,18.55,72.5,177.19,128.22
2018,7,23,6,0,436.0,41.0,0.5,19.3,108.0,251.49,192.76
2018,7,23,6,15,504.5,47.5,0.45,20.05,152.5,317.12,248.06
2018,7,23,6,30,573.0,54.0,0.4,20.8,197.0,389.19,306.05
2018,7,23,6,45,619.5,59.5,0.4,21.6,245.5,453.09,355.44
2018,7,23,7,0,666.0,65.0,0.4,22.4,294.0,517.73,403.09
2018,7,23,7,15,699.0,69.0,0.35,22.95,343.5,576.54,444.11
2018,7,23,7,30,732.0,73.0,0.3,23.5,393.0,636.14,483.02
2018,7,23,7,45,756.5,76.5,0.3,24.1,442.0,689.05,515.7
2018,7,23,8,0,781.0,80.0,0.3,24.7,491.0,741.29,546.99
2018,7,23,8,15,799.5,82.5,0.3,25.1,537.5,786.28,573.11
2018,7,23,8,30,818.0,85.0,0.3,25.5,584.0,820.96,592.15
2018,7,23,8,45,832.5,87.5,0.35,25.95,628.0,858.16,613.41
2018,7,23,9,0,847.0,90.0,0.4,26.4,672.0,892.85,632.85
2018,7,23,9,15,859.0,92.0,0.4,26.75,712.0,921.88,647.9
2018,7,23,9,30,871.0,94.0,0.4,27.1,752.0,947.85,661.03
2018,7,23,9,45,880.5,94.5,0.4,27.4,786.5,966.47,669.84
2018,7,23,10,0,890.0,95.0,0.4,27.7,821.0,981.64,676.71
2018,7,23,10,15,897.0,96.0,0.4,27.9,850.0,991.3,680.68
2018,7,23,10,30,904.0,97.0,0.4,28.1,879.0,997.21,682.62
2018,7,23,10,45,909.0,98.0,0.45,28.3,901.5,997.34,682.45
2018,7,23,11,0,914.0,99.0,0.5,28.5,924.0,993.62,680.21
2018,7,23,11,15,917.5,99.5,0.5,28.65,940.0,984.09,673.71
2018,7,23,11,30,921.0,100.0,0.5,28.8,956.0,970.78,665.15
2018,7,23,11,45,923.0,100.0,0.5,28.95,964.5,951.86,653.39
2018,7,23,12,0,925.0,100.0,0.5,29.1,973.0,929.35,639.61
2018,7,23,12,15,925.0,100.5,0.55,29.1,974.5,902.09,624.37
2018,7,23,12,30,925.0,101.0,0.6,29.1,976.0,871.56,607.05
2018,7,23,12,45,923.0,101.5,0.6,29.05,969.5,836.31,585.88
2018,7,23,13,0,921.0,102.0,0.6,29.0,963.0,798.22,562.81
2018,7,23,13,15,918.0,102.0,0.65,28.85,949.5,756.29,537.87
2018,7,23,13,30,915.0,102.0,0.7,28.7,936.0,711.96,509.01
2018,7,23,13,45,910.0,101.5,0.7,28.5,915.0,663.71,476.07
2018,7,23,14,0,905.0,101.0,0.7,28.3,894.0,613.62,440.82
2018,7,23,14,15,898.5,100.0,0.75,28.05,867.0,560.7,402.9
2018,7,23,14,30,892.0,99.0,0.8,27.8,840.0,506.54,362.5
2018,7,23,14,45,884.0,98.5,0.8,27.5,807.5,451.13,319.3
2018,7,23,15,0,876.0,98.0,0.8,27.2,775.0,395.08,274.11
2018,7,23,15,15,865.0,96.0,0.8,27.2,736.5,336.63,225.76
2018,7,23,15,30,854.0,94.0,0.8,27.2,698.0,278.42,177.3
2018,7,23,15,45,841.5,91.5,0.8,26.6,655.5,220.07,130.59
2018,7,23,16,0,829.0,89.0,0.8,26.0,613.0,162.62,89.35
2018,7,23,16,15,814.0,85.5,0.8,25.7,567.0,96.89,52.8
2018,7,23,16,30,799.0,82.0,0.8,25.4,521.0,63.79,48.23
2018,7,23,16,45,778.5,78.0,0.8,25.1,472.5,61.73,46.79
2018,7,23,17,0,758.0,74.0,0.8,24.8,424.0,59.55,45.19
2018,7,23,17,15,728.5,70.0,0.8,24.35,374.5,57.16,43.4
2018,7,23,17,30,699.0,66.0,0.8,23.9,325.0,54.69,41.52
2018,7,23,17,45,659.0,61.0,0.8,23.45,276.0,51.26,38.74
2018,7,23,18,0,619.0,56.0,0.8,23.0,227.0,43.87,32.45
2018,7,23,18,15,559.0,50.0,0.8,22.4,180.5,39.65,28.78
2018,7,23,18,30,499.0,44.0,0.8,21.8,134.0,35.41,24.9
2018,7,23,18,45,406.5,36.0,0.8,21.15,94.5,29.33,19.22
2018,7,23,19,0,314.0,28.0,0.8,20.5,55.0,23.22,12.18
2018,7,23,19,15,181.0,17.0,0.8,20.1,30.5,14.51,0.0
2018,7,23,19,30,48.0,6.0,0.8,19.7,6.0,5.12,0.0
2018,7,23,19,45,24.0,3.0,0.8,19.25,3.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,0.75,18.1,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,24,5,15,97.5,11.0,0.8,17.85,17.0,33.76,0.0
2018,7,24,5,30,195.0,22.0,0.8,18.3,34.0,96.16,25.46
2018,7,24,5,45,305.0,32.5,0.75,18.75,70.0,167.95,121.09
2018,7,24,6,0,415.0,43.0,0.7,19.2,106.0,244.95,188.19
2018,7,24,6,15,486.5,50.0,0.7,19.85,150.5,311.7,244.92
2018,7,24,6,30,558.0,57.0,0.7,20.5,195.0,385.18,304.89
2018,7,24,6,45,608.0,62.0,0.7,21.15,243.5,449.92,355.74
2018,7,24,7,0,658.0,67.0,0.7,21.8,292.0,518.09,406.84
2018,7,24,7,15,693.0,71.0,0.65,22.65,342.0,575.34,446.94
2018,7,24,7,30,728.0,75.0,0.6,23.5,392.0,636.25,486.92
2018,7,24,7,45,755.0,78.0,0.6,24.4,441.5,690.4,520.29
2018,7,24,8,0,782.0,81.0,0.6,25.3,491.0,744.08,552.25
2018,7,24,8,15,801.5,84.0,0.6,25.9,538.5,790.61,579.18
2018,7,24,8,30,821.0,87.0,0.6,26.5,586.0,826.76,598.86
2018,7,24,8,45,836.5,88.5,0.6,27.1,630.0,863.8,618.87
2018,7,24,9,0,852.0,90.0,0.6,27.7,674.0,898.4,636.98
2018,7,24,9,15,861.5,93.0,0.6,28.05,713.5,926.34,651.38
2018,7,24,9,30,871.0,96.0,0.6,28.4,753.0,951.08,663.81
2018,7,24,9,45,877.5,99.0,0.6,28.8,787.0,969.53,672.3
2018,7,24,10,0,884.0,102.0,0.6,29.2,821.0,984.39,678.74
2018,7,24,10,15,891.0,103.0,0.65,29.35,850.0,993.92,683.88
2018,7,24,10,30,898.0,104.0,0.7,29.5,879.0,999.72,686.98
2018,7,24,10,45,904.0,104.0,0.7,29.7,902.0,999.71,685.59
2018,7,24,11,0,910.0,104.0,0.7,29.9,925.0,995.89,682.14
2018,7,24,11,15,914.0,104.5,0.7,29.95,941.0,986.79,676.15
2018,7,24,11,30,918.0,105.0,0.7,30.0,957.0,973.9,668.07
2018,7,24,11,45,921.0,104.0,0.7,30.0,965.5,954.9,656.59
2018,7,24,12,0,924.0,103.0,0.7,30.0,974.0,932.31,643.08
2018,7,24,12,15,922.5,104.0,0.75,30.0,974.5,904.14,627.14
2018,7,24,12,30,921.0,105.0,0.8,30.0,975.0,872.79,609.14
2018,7,24,12,45,918.0,106.0,0.8,30.05,968.0,837.19,587.43
2018,7,24,13,0,915.0,107.0,0.8,30.1,961.0,798.84,563.84
2018,7,24,13,15,913.5,106.0,0.8,30.0,948.0,757.27,538.1
2018,7,24,13,30,912.0,105.0,0.8,29.9,935.0,713.19,508.64
2018,7,24,13,45,910.0,102.5,0.8,29.85,915.0,665.23,475.69
2018,7,24,14,0,908.0,100.0,0.8,29.8,895.0,615.17,440.3
2018,7,24,14,15,903.5,98.5,0.85,29.6,868.5,562.7,402.67
2018,7,24,14,30,899.0,97.0,0.9,29.4,842.0,508.77,362.43
2018,7,24,14,45,892.5,95.0,0.9,29.2,809.5,452.39,318.54
2018,7,24,15,0,886.0,93.0,0.9,29.0,777.0,395.23,272.56
2018,7,24,15,15,876.0,91.0,0.9,29.0,738.5,336.48,224.1
2018,7,24,15,30,866.0,89.0,0.9,29.0,700.0,277.85,175.42
2018,7,24,15,45,855.0,86.0,0.9,28.4,657.5,218.68,128.19
2018,7,24,16,0,844.0,83.0,0.9,27.8,615.0,160.25,86.35
2018,7,24,16,15,831.5,79.0,0.9,27.4,569.5,102.02,56.14
2018,7,24,16,30,819.0,75.0,0.9,27.0,524.0,68.11,51.49
2018,7,24,16,45,799.5,72.0,0.95,26.6,476.0,57.86,43.25
2018,7,24,17,0,780.0,69.0,1.0,26.2,428.0,56.24,42.14
2018,7,24,17,15,752.0,65.0,0.95,25.6,378.0,53.71,40.25
2018,7,24,17,30,724.0,61.0,0.9,25.0,328.0,51.09,38.25
2018,7,24,17,45,685.0,56.5,0.9,24.45,278.5,47.89,35.69
2018,7,24,18,0,646.0,52.0,0.9,23.9,229.0,44.64,32.98
2018,7,24,18,15,585.5,46.5,0.9,23.2,182.0,40.36,29.26
2018,7,24,18,30,525.0,41.0,0.9,22.5,135.0,33.13,22.84
2018,7,24,18,45,430.5,34.0,0.9,21.85,95.0,27.76,17.79
2018,7,24,19,0,336.0,27.0,0.9,21.2,55.0,22.43,11.26
2018,7,24,19,15,194.5,16.0,0.85,20.8,30.0,13.66,0.0
2018,7,24,19,30,53.0,5.0,0.8,20.4,5.0,4.27,0.0
2018,7,24,19,45,26.5,2.5,0.8,20.0,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,25,5,15,128.0,10.0,0.8,19.55,17.5,40.56,0.0
2018,7,25,5,30,256.0,20.0,0.8,20.4,35.0,112.8,20.85
2018,7,25,5,45,374.0,28.0,0.75,21.2,72.5,188.87,133.97
2018,7,25,6,0,492.0,36.0,0.7,22.0,110.0,270.14,204.61
2018,7,25,6,15,559.5,41.5,0.7,22.7,155.5,334.46,259.28
2018,7,25,6,30,627.0,47.0,0.7,23.4,201.0,408.08,318.79
2018,7,25,6,45,671.5,51.0,0.65,24.15,250.0,472.03,367.98
2018,7,25,7,0,716.0,55.0,0.6,24.9,299.0,538.67,416.53
2018,7,25,7,15,747.0,59.0,0.6,25.65,349.5,598.38,458.08
2018,7,25,7,30,778.0,63.0,0.6,26.4,400.0,658.67,496.74
2018,7,25,7,45,801.0,65.5,0.6,27.15,449.5,704.29,523.9
2018,7,25,8,0,824.0,68.0,0.6,27.9,499.0,755.42,554.04
2018,7,25,8,15,841.5,70.0,0.6,28.45,546.0,800.16,579.51
2018,7,25,8,30,859.0,72.0,0.6,29.0,593.0,843.02,603.27
2018,7,25,8,45,872.5,73.5,0.6,29.6,637.0,879.52,622.44
2018,7,25,9,0,886.0,75.0,0.6,30.2,681.0,913.36,639.73
2018,7,25,9,15,888.0,81.0,0.65,30.55,719.0,938.66,653.27
2018,7,25,9,30,890.0,87.0,0.7,30.9,757.0,960.26,664.68
2018,7,25,9,45,887.5,94.5,0.7,31.25,789.0,975.37,671.24
2018,7,25,10,0,885.0,102.0,0.7,31.6,821.0,986.45,675.55
2018,7,25,10,15,891.0,104.0,0.7,31.8,850.0,996.07,679.55
2018,7,25,10,30,897.0,106.0,0.7,32.0,879.0,1001.92,681.44
2018,7,25,10,45,901.5,106.5,0.7,32.2,901.0,1000.93,679.47
2018,7,25,11,0,906.0,107.0,0.7,32.4,923.0,996.13,675.49
2018,7,25,11,15,908.5,108.5,0.75,32.4,938.5,986.57,670.45
2018,7,25,11,30,911.0,110.0,0.8,32.4,954.0,973.23,663.28
2018,7,25,11,45,911.5,111.5,0.8,32.4,962.5,954.32,651.93
2018,7,25,12,0,912.0,113.0,0.8,32.4,971.0,931.87,638.56
2018,7,25,12,15,914.0,111.5,0.8,32.25,972.5,904.59,622.7
2018,7,25,12,30,916.0,110.0,0.8,32.1,974.0,874.04,604.83
2018,7,25,12,45,916.5,108.5,0.8,32.0,968.0,839.11,584.05
2018,7,25,13,0,917.0,107.0,0.8,31.9,962.0,801.23,561.3
2018,7,25,13,15,914.5,106.5,0.8,31.75,948.5,759.22,535.61
2018,7,25,13,30,912.0,106.0,0.8,31.6,935.0,714.77,506.23
2018,7,25,13,45,907.5,105.0,0.8,31.45,914.0,666.38,473.41
2018,7,25,14,0,903.0,104.0,0.8,31.3,893.0,616.11,438.28
2018,7,25,14,15,897.5,103.0,0.85,31.1,866.5,563.64,400.91
2018,7,25,14,30,892.0,102.0,0.9,30.9,840.0,509.82,361.03
2018,7,25,14,45,884.5,99.5,0.9,30.65,806.5,452.88,317.16
2018,7,25,15,0,877.0,97.0,0.9,30.4,773.0,395.31,271.3
2018,7,25,15,15,866.0,95.5,0.9,30.4,734.5,337.02,223.53
2018,7,25,15,30,855.0,94.0,0.9,30.4,696.0,278.96,175.64
2018,7,25,15,45,842.5,91.5,0.9,29.8,653.5,220.39,129.25
2018,7,25,16,0,830.0,89.0,0.9,29.2,611.0,162.71,88.29
2018,7,25,16,15,813.5,85.5,0.9,28.7,564.5,96.74,52.14
2018,7,25,16,30,797.0,82.0,0.9,28.2,518.0,63.85,47.71
2018,7,25,16,45,774.5,79.0,0.9,27.75,469.5,62.47,46.88
2018,7,25,17,0,752.0,76.0,0.9,27.3,421.0,61.03,45.94
2018,7,25,17,15,721.5,72.5,0.9,26.65,371.5,59.07,44.59
2018,7,25,17,30,691.0,69.0,0.9,26.0,322.0,57.07,43.16
2018,7,25,17,45,648.5,63.5,0.9,25.4,272.5,48.93,36.42
2018,7,25,18,0,606.0,58.0,0.9,24.8,223.0,45.38,33.47
2018,7,25,18,15,543.0,51.5,0.9,24.05,176.5,40.83,29.55
2018,7,25,18,30,480.0,45.0,0.9,23.3,130.0,36.25,25.39
2018,7,25,18,45,382.0,36.5,0.9,22.6,90.5,29.78,19.38
2018,7,25,19,0,284.0,28.0,0.9,21.9,51.0,23.28,11.51
2018,7,25,19,15,160.5,16.5,0.9,21.5,28.0,14.08,0.0
2018,7,25,19,30,37.0,5.0,0.9,21.1,5.0,4.27,0.0
2018,7,25,19,45,18.5,2.5,0.9,20.7,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,7,26,5,15,51.0,9.5,1.0,18.9,12.5,20.89,0.0
2018,7,26,5,30,102.0,19.0,0.9,19.7,25.0,62.45,3.02
2018,7,26,5,45,178.0,35.0,0.85,20.45,56.5,123.39,87.2
2018,7,26,6,0,254.0,51.0,0.8,21.2,88.0,183.85,140.34
2018,7,26,6,15,312.5,65.5,0.75,21.9,129.0,242.61,189.96
2018,7,26,6,30,371.0,80.0,0.7,22.6,170.0,307.39,242.75
2018,7,26,6,45,411.5,93.5,0.7,23.3,215.0,365.93,288.86
2018,7,26,7,0,452.0,107.0,0.7,24.0,260.0,427.59,335.42
2018,7,26,7,15,486.5,118.0,0.65,24.75,307.0,484.98,376.49
2018,7,26,7,30,521.0,129.0,0.6,25.5,354.0,544.07,416.98
2018,7,26,7,45,546.5,139.0,0.55,26.2,400.5,596.35,450.99
2018,7,26,8,0,572.0,149.0,0.5,26.9,447.0,656.44,488.81
2018,7,26,8,15,593.5,157.5,0.5,27.55,492.5,704.21,517.84
2018,7,26,8,30,615.0,166.0,0.5,28.2,538.0,750.93,545.47
2018,7,26,8,45,631.5,173.5,0.5,28.85,580.5,790.72,567.66
2018,7,26,9,0,648.0,181.0,0.5,29.5,623.0,828.57,588.17
2018,7,26,9,15,688.0,175.0,0.5,29.9,669.5,872.13,612.48
2018,7,26,9,30,728.0,169.0,0.5,30.3,716.0,913.74,635.06
2018,7,26,9,45,772.5,154.0,0.5,30.7,759.0,940.58,648.44
2018,7,26,10,0,817.0,139.0,0.5,31.1,802.0,972.72,665.06
2018,7,26,10,15,826.5,140.0,0.5,31.25,831.5,984.16,669.95
2018,7,26,10,30,836.0,141.0,0.5,31.4,861.0,991.98,673.11
2018,7,26,10,45,844.0,141.5,0.55,31.6,884.5,980.42,666.01
2018,7,26,11,0,852.0,142.0,0.6,31.8,908.0,978.91,665.2
2018,7,26,11,15,858.0,141.0,0.6,31.85,924.0,970.37,659.55
2018,7,26,11,30,864.0,140.0,0.6,31.9,940.0,958.21,651.96
2018,7,26,11,45,869.5,139.0,0.6,31.9,950.0,942.0,642.23
2018,7,26,12,0,875.0,138.0,0.6,31.9,960.0,922.27,630.5
2018,7,26,12,15,875.0,138.0,0.65,31.85,961.0,895.17,615.46
2018,7,26,12,30,875.0,138.0,0.7,31.8,962.0,865.0,598.49
2018,7,26,12,45,873.0,138.0,0.7,31.75,955.5,830.31,577.74
2018,7,26,13,0,871.0,138.0,0.7,31.7,949.0,792.96,555.22
2018,7,26,13,15,873.0,134.5,0.7,31.55,937.0,753.18,530.18
2018,7,26,13,30,875.0,131.0,0.7,31.4,925.0,710.78,502.31
2018,7,26,13,45,877.0,125.5,0.75,31.3,906.0,664.3,471.45
2018,7,26,14,0,879.0,120.0,0.8,31.2,887.0,615.47,437.86
2018,7,26,14,15,877.0,116.5,0.8,31.0,861.5,563.88,400.77
2018,7,26,14,30,875.0,113.0,0.8,30.8,836.0,510.66,361.14
2018,7,26,14,45,873.0,108.0,0.8,30.65,804.5,454.88,318.14
2018,7,26,15,0,871.0,103.0,0.8,30.5,773.0,397.9,272.72
2018,7,26,15,15,860.0,101.0,0.8,30.5,734.0,339.43,225.03
2018,7,26,15,30,849.0,99.0,0.8,30.5,695.0,281.19,177.21
2018,7,26,15,45,839.5,95.0,0.85,29.9,653.0,222.31,130.7
2018,7,26,16,0,830.0,91.0,0.9,29.3,611.0,164.0,89.26
2018,7,26,16,15,817.0,86.5,0.95,28.9,565.5,97.49,52.69
2018,7,26,16,30,804.0,82.0,1.0,28.5,520.0,64.0,47.79
2018,7,26,16,45,782.5,79.0,1.0,28.05,471.5,62.63,46.96
2018,7,26,17,0,761.0,76.0,1.0,27.6,423.0,61.19,46.03
2018,7,26,17,15,729.5,72.0,1.0,26.95,372.5,58.82,44.33
2018,7,26,17,30,698.0,68.0,1.0,26.3,322.0,56.4,42.54
2018,7,26,17,45,654.0,63.0,1.0,25.65,272.0,48.65,36.14
2018,7,26,18,0,610.0,58.0,1.0,25.0,222.0,45.46,33.51
2018,7,26,18,15,545.5,51.5,1.0,24.25,175.5,40.9,29.56
2018,7,26,18,30,481.0,45.0,1.0,23.5,129.0,36.31,25.4
2018,7,26,18,45,381.0,36.5,1.0,22.75,89.5,29.85,19.36
2018,7,26,19,0,281.0,28.0,1.0,22.0,50.0,23.36,11.14
2018,7,26,19,15,158.5,16.5,1.0,21.55,27.0,14.08,0.0
2018,7,26,19,30,36.0,5.0,1.0,21.1,4.0,0.0,0.0
2018,7,26,19,45,18.0,2.5,1.0,20.65,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.05,17.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,27,5,15,81.5,10.0,1.0,17.25,14.5,28.99,0.0
2018,7,27,5,30,163.0,20.0,1.0,17.8,29.0,82.45,0.0
2018,7,27,5,45,270.5,32.0,0.95,18.4,64.0,155.35,110.24
2018,7,27,6,0,378.0,44.0,0.9,19.0,99.0,230.95,177.51
2018,7,27,6,15,450.0,53.0,0.9,19.7,143.5,298.48,235.19
2018,7,27,6,30,522.0,62.0,0.9,20.4,188.0,372.94,296.34
2018,7,27,6,45,572.0,69.5,0.85,21.1,237.0,439.21,348.47
2018,7,27,7,0,622.0,77.0,0.8,21.8,286.0,509.01,400.7
2018,7,27,7,15,658.0,83.0,0.8,22.6,336.5,570.51,444.59
2018,7,27,7,30,694.0,89.0,0.8,23.4,387.0,633.26,487.48
2018,7,27,7,45,720.0,94.5,0.8,24.25,437.0,688.51,522.08
2018,7,27,8,0,746.0,100.0,0.8,25.1,487.0,739.43,552.63
2018,7,27,8,15,767.0,104.0,0.8,25.7,535.0,787.46,580.94
2018,7,27,8,30,788.0,108.0,0.8,26.3,583.0,833.91,607.55
2018,7,27,8,45,803.0,112.0,0.8,26.85,628.0,873.06,629.02
2018,7,27,9,0,818.0,116.0,0.8,27.4,673.0,909.7,648.61
2018,7,27,9,15,822.0,123.5,0.8,27.8,711.5,937.07,662.59
2018,7,27,9,30,826.0,131.0,0.8,28.2,750.0,960.99,674.46
2018,7,27,9,45,824.0,139.5,0.8,28.6,782.0,976.55,681.25
2018,7,27,10,0,822.0,148.0,0.8,29.0,814.0,988.28,685.88
2018,7,27,10,15,832.5,149.5,0.8,29.25,844.5,1001.22,691.78
2018,7,27,10,30,843.0,151.0,0.8,29.5,875.0,1010.48,695.55
2018,7,27,10,45,852.0,150.5,0.8,29.75,899.0,1012.42,695.11
2018,7,27,11,0,861.0,150.0,0.8,30.0,923.0,996.29,684.15
2018,7,27,11,15,867.0,149.5,0.85,30.0,939.5,987.98,679.89
2018,7,27,11,30,873.0,149.0,0.9,30.0,956.0,975.98,673.37
2018,7,27,11,45,878.0,147.5,0.9,30.05,965.5,958.51,662.57
2018,7,27,12,0,883.0,146.0,0.9,30.1,975.0,937.53,649.77
2018,7,27,12,15,882.0,147.5,0.9,30.05,976.0,910.44,633.55
2018,7,27,12,30,881.0,149.0,0.9,30.0,977.0,880.26,615.45
2018,7,27,12,45,878.0,149.0,0.95,29.9,969.5,844.32,594.55
2018,7,27,13,0,875.0,149.0,1.0,29.8,962.0,805.78,571.76
2018,7,27,13,15,874.0,147.0,1.0,29.7,949.0,764.68,545.1
2018,7,27,13,30,873.0,145.0,1.0,29.6,936.0,721.17,515.93
2018,7,27,13,45,871.0,141.5,1.0,29.45,915.5,673.61,483.38
2018,7,27,14,0,869.0,138.0,1.0,29.3,895.0,624.09,448.47
2018,7,27,14,15,865.0,135.0,1.0,29.15,868.5,572.07,410.64
2018,7,27,14,30,861.0,132.0,1.0,29.0,842.0,518.64,370.44
2018,7,27,14,45,856.0,127.5,1.0,28.8,809.0,462.49,326.93
2018,7,27,15,0,851.0,123.0,1.0,28.6,776.0,402.15,278.94
2018,7,27,15,15,838.5,121.0,1.0,28.6,737.0,343.01,230.48
2018,7,27,15,30,826.0,119.0,1.0,28.6,698.0,284.42,182.14
2018,7,27,15,45,790.0,124.0,1.05,28.15,649.0,227.6,137.84
2018,7,27,16,0,754.0,129.0,1.1,27.7,600.0,167.69,95.79
2018,7,27,16,15,700.5,135.5,1.1,27.25,546.5,117.74,71.74
2018,7,27,16,30,647.0,142.0,1.1,26.8,493.0,95.46,74.2
2018,7,27,16,45,596.5,140.5,1.1,26.35,440.0,96.75,75.71
2018,7,27,17,0,546.0,139.0,1.1,25.9,387.0,96.1,75.58
2018,7,27,17,15,506.0,128.5,1.1,25.2,337.0,90.2,71.11
2018,7,27,17,30,466.0,118.0,1.1,24.5,287.0,84.07,66.35
2018,7,27,17,45,415.0,106.0,1.1,23.8,239.0,76.56,60.28
2018,7,27,18,0,364.0,94.0,1.1,23.1,191.0,68.81,53.81
2018,7,27,18,15,308.5,77.5,1.1,22.4,147.5,57.55,44.08
2018,7,27,18,30,253.0,61.0,1.1,21.7,104.0,45.93,33.79
2018,7,27,18,45,186.0,43.5,1.1,20.95,69.5,33.16,22.26
2018,7,27,19,0,119.0,26.0,1.1,20.2,35.0,20.06,8.43
2018,7,27,19,15,64.0,14.0,1.1,19.75,18.5,11.95,0.0
2018,7,27,19,30,9.0,2.0,1.1,19.3,2.0,0.0,0.0
2018,7,27,19,45,4.5,1.0,1.1,18.9,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,28,5,15,19.0,5.0,0.85,17.05,6.0,9.04,0.0
2018,7,28,5,30,38.0,10.0,0.8,17.7,12.0,24.85,0.0
2018,7,28,5,45,74.0,26.0,0.8,18.3,35.0,64.12,43.01
2018,7,28,6,0,110.0,42.0,0.8,18.9,58.0,101.89,77.08
2018,7,28,6,15,145.0,64.5,0.8,19.6,94.0,151.05,118.95
2018,7,28,6,30,180.0,87.0,0.8,20.3,130.0,203.01,162.31
2018,7,28,6,45,209.0,111.0,0.75,21.05,172.0,256.2,205.2
2018,7,28,7,0,238.0,135.0,0.7,21.8,214.0,311.49,248.13
2018,7,28,7,15,264.0,157.5,0.7,22.4,259.0,364.85,288.29
2018,7,28,7,30,290.0,180.0,0.7,23.0,304.0,419.64,328.15
2018,7,28,7,45,311.0,200.5,0.65,23.55,348.5,469.42,362.7
2018,7,28,8,0,332.0,221.0,0.6,24.1,393.0,519.68,396.45
2018,7,28,8,15,349.0,240.5,0.6,24.7,436.5,565.64,426.4
2018,7,28,8,30,366.0,260.0,0.6,25.3,480.0,611.24,455.34
2018,7,28,8,45,378.0,277.0,0.55,25.85,519.5,648.94,477.68
2018,7,28,9,0,390.0,294.0,0.5,26.4,559.0,685.54,498.77
2018,7,28,9,15,405.5,307.0,0.5,26.85,597.0,719.78,518.89
2018,7,28,9,30,421.0,320.0,0.5,27.3,635.0,752.66,537.82
2018,7,28,9,45,434.5,329.5,0.5,27.7,668.0,795.3,562.45
2018,7,28,10,0,448.0,339.0,0.5,28.1,701.0,819.09,575.09
2018,7,28,10,15,449.5,348.5,0.55,28.25,723.0,828.72,580.3
2018,7,28,10,30,451.0,358.0,0.6,28.4,745.0,835.81,584.18
2018,7,28,10,45,447.5,369.5,0.6,28.55,762.0,837.28,583.7
2018,7,28,11,0,444.0,381.0,0.6,28.7,779.0,836.14,581.74
2018,7,28,11,15,448.0,386.0,0.65,28.6,793.5,833.6,580.71
2018,7,28,11,30,452.0,391.0,0.7,28.5,808.0,828.42,578.08
2018,7,28,11,45,454.5,394.0,0.7,28.4,816.5,817.42,571.08
2018,7,28,12,0,457.0,397.0,0.7,28.3,825.0,803.91,562.58
2018,7,28,12,15,491.0,380.0,0.7,28.4,840.5,798.1,559.34
2018,7,28,12,30,525.0,363.0,0.7,28.5,856.0,788.5,553.52
2018,7,28,12,45,568.0,335.5,0.75,28.65,865.5,773.23,544.93
2018,7,28,13,0,611.0,308.0,0.8,28.8,875.0,751.8,532.17
2018,7,28,13,15,582.5,319.5,0.8,28.6,853.5,709.68,504.31
2018,7,28,13,30,554.0,331.0,0.8,28.4,832.0,666.07,475.25
2018,7,28,13,45,515.5,343.5,0.8,28.25,801.5,617.43,442.13
2018,7,28,14,0,477.0,356.0,0.8,28.1,771.0,570.63,409.68
2018,7,28,14,15,465.5,349.5,0.8,27.85,744.0,526.49,378.81
2018,7,28,14,30,454.0,343.0,0.8,27.6,717.0,482.79,347.4
2018,7,28,14,45,438.5,335.0,0.85,27.35,684.0,436.99,314.02
2018,7,28,15,0,423.0,327.0,0.9,27.1,651.0,392.48,280.72
2018,7,28,15,15,409.0,314.5,0.9,27.1,614.5,350.97,248.54
2018,7,28,15,30,395.0,302.0,0.9,27.1,578.0,307.49,214.89
2018,7,28,15,45,388.5,283.5,0.9,26.35,540.5,263.18,181.63
2018,7,28,16,0,382.0,265.0,0.9,25.6,503.0,219.87,151.16
2018,7,28,16,15,380.5,243.5,0.9,25.15,465.0,176.21,125.17
2018,7,28,16,30,379.0,222.0,0.9,24.7,427.0,147.34,117.39
2018,7,28,16,45,368.5,202.0,0.95,24.25,385.5,136.64,109.33
2018,7,28,17,0,358.0,182.0,1.0,23.8,344.0,125.42,100.64
2018,7,28,17,15,341.0,161.0,1.0,23.2,300.5,113.0,90.85
2018,7,28,17,30,324.0,140.0,1.0,22.6,257.0,100.07,80.42
2018,7,28,17,45,302.5,120.0,0.95,22.05,215.5,87.21,69.79
2018,7,28,18,0,281.0,100.0,0.9,21.5,174.0,73.91,58.52
2018,7,28,18,15,244.0,79.5,0.9,20.9,134.0,59.73,46.21
2018,7,28,18,30,207.0,59.0,0.9,20.3,94.0,45.14,33.29
2018,7,28,18,45,159.0,41.5,0.9,19.75,63.0,32.21,21.52
2018,7,28,19,0,111.0,24.0,0.9,19.2,32.0,18.53,6.91
2018,7,28,19,15,58.5,12.5,0.95,18.95,16.5,10.67,0.0
2018,7,28,19,30,6.0,1.0,1.0,18.7,1.0,0.0,0.0
2018,7,28,19,45,3.0,0.5,1.0,18.4,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,29,5,15,19.5,5.0,0.75,17.85,6.0,9.18,0.0
2018,7,29,5,30,39.0,10.0,0.7,18.3,12.0,25.18,0.0
2018,7,29,5,45,79.0,26.0,0.7,18.75,35.5,66.43,44.17
2018,7,29,6,0,119.0,42.0,0.7,19.2,59.0,106.16,80.25
2018,7,29,6,15,158.5,64.5,0.7,19.8,96.5,158.04,124.36
2018,7,29,6,30,198.0,87.0,0.7,20.4,134.0,213.18,170.29
2018,7,29,6,45,232.5,108.5,0.65,21.0,176.5,267.49,214.12
2018,7,29,7,0,267.0,130.0,0.6,21.6,219.0,324.54,258.46
2018,7,29,7,15,298.5,150.5,0.6,22.05,265.0,380.8,300.88
2018,7,29,7,30,330.0,171.0,0.6,22.5,311.0,438.95,343.26
2018,7,29,7,45,357.0,187.5,0.55,22.95,356.5,490.55,379.1
2018,7,29,8,0,384.0,204.0,0.5,23.4,402.0,543.06,414.39
2018,7,29,8,15,407.0,218.5,0.5,24.0,446.5,590.46,445.21
2018,7,29,8,30,430.0,233.0,0.5,24.6,491.0,655.48,486.81
2018,7,29,8,45,449.5,245.0,0.5,25.15,533.0,697.29,511.93
2018,7,29,9,0,469.0,257.0,0.5,25.7,575.0,738.0,536.05
2018,7,29,9,15,521.5,250.5,0.5,26.3,623.5,789.33,567.39
2018,7,29,9,30,574.0,244.0,0.5,26.9,672.0,839.95,597.38
2018,7,29,9,45,632.5,226.5,0.5,27.5,719.0,890.83,627.03
2018,7,29,10,0,691.0,209.0,0.5,28.1,766.0,933.86,650.52
2018,7,29,10,15,677.0,225.5,0.55,28.3,788.0,936.97,651.31
2018,7,29,10,30,663.0,242.0,0.6,28.5,810.0,936.33,650.19
2018,7,29,10,45,641.0,262.5,0.6,28.65,823.5,927.98,643.2
2018,7,29,11,0,619.0,283.0,0.6,28.8,837.0,916.03,634.24
2018,7,29,11,15,607.5,295.5,0.6,28.65,847.0,903.75,626.29
2018,7,29,11,30,596.0,308.0,0.6,28.5,857.0,888.45,616.54
2018,7,29,11,45,576.0,323.5,0.6,28.3,858.0,866.12,602.43
2018,7,29,12,0,556.0,339.0,0.6,28.1,859.0,841.99,587.23
2018,7,29,12,15,571.0,330.5,0.65,27.95,865.0,824.88,578.03
2018,7,29,12,30,586.0,322.0,0.7,27.8,871.0,804.74,566.64
2018,7,29,12,45,623.0,296.0,0.7,27.65,876.5,783.42,554.14
2018,7,29,13,0,660.0,270.0,0.7,27.5,882.0,759.3,539.48
2018,7,29,13,15,626.0,286.0,0.7,27.15,859.5,713.21,509.23
2018,7,29,13,30,592.0,302.0,0.7,26.8,837.0,669.14,479.92
2018,7,29,13,45,570.0,306.0,0.75,26.5,811.5,623.1,449.35
2018,7,29,14,0,548.0,310.0,0.8,26.2,786.0,577.53,418.23
2018,7,29,14,15,543.0,302.0,0.8,25.85,761.0,532.71,386.52
2018,7,29,14,30,538.0,294.0,0.8,25.5,736.0,487.52,353.53
2018,7,29,14,45,526.0,286.5,0.8,25.2,704.0,439.55,317.53
2018,7,29,15,0,514.0,279.0,0.8,24.9,672.0,392.3,281.11
2018,7,29,15,15,499.0,270.0,0.8,24.9,635.0,344.02,243.01
2018,7,29,15,30,484.0,261.0,0.8,24.9,598.0,297.21,205.89
2018,7,29,15,45,465.5,249.5,0.85,24.15,557.0,249.78,169.96
2018,7,29,16,0,447.0,238.0,0.9,23.4,516.0,204.64,138.29
2018,7,29,16,15,425.0,224.5,0.9,23.0,472.0,160.51,113.1
2018,7,29,16,30,403.0,211.0,0.9,22.6,428.0,141.59,113.72
2018,7,29,16,45,377.5,195.0,0.9,22.2,382.5,132.78,107.04
2018,7,29,17,0,352.0,179.0,0.9,21.8,337.0,123.6,99.92
2018,7,29,17,15,326.0,161.0,0.9,21.4,293.5,112.83,91.36
2018,7,29,17,30,300.0,143.0,0.9,21.0,250.0,101.65,82.28
2018,7,29,17,45,259.0,122.5,0.9,20.6,204.5,88.37,71.19
2018,7,29,18,0,218.0,102.0,0.9,20.2,159.0,74.68,59.49
2018,7,29,18,15,175.5,80.0,0.9,19.85,119.5,59.6,46.29
2018,7,29,18,30,133.0,58.0,0.9,19.5,80.0,44.07,32.45
2018,7,29,18,45,95.5,39.0,0.9,19.1,52.0,30.2,19.82
2018,7,29,19,0,58.0,20.0,0.9,18.7,24.0,15.93,4.62
2018,7,29,19,15,30.5,10.5,0.9,18.55,12.5,8.96,0.0
2018,7,29,19,30,3.0,1.0,0.9,18.4,1.0,0.0,0.0
2018,7,29,19,45,1.5,0.5,0.9,18.25,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,30,5,15,12.5,4.0,0.9,17.15,4.5,6.57,0.0
2018,7,30,5,30,25.0,8.0,0.9,17.4,9.0,18.16,0.0
2018,7,30,5,45,56.5,23.5,0.85,17.7,30.0,54.8,35.35
2018,7,30,6,0,88.0,39.0,0.8,18.0,51.0,89.25,67.06
2018,7,30,6,15,122.5,62.0,0.8,18.6,86.5,137.88,108.63
2018,7,30,6,30,157.0,85.0,0.8,19.2,122.0,189.17,151.72
2018,7,30,6,45,189.0,109.5,0.8,19.75,164.5,243.69,196.28
2018,7,30,7,0,221.0,134.0,0.8,20.3,207.0,300.62,241.32
2018,7,30,7,15,250.0,156.0,0.8,21.1,251.5,354.73,282.39
2018,7,30,7,30,279.0,178.0,0.8,21.9,296.0,410.61,323.36
2018,7,30,7,45,305.5,198.0,0.75,22.65,342.0,463.69,360.61
2018,7,30,8,0,332.0,218.0,0.7,23.4,388.0,517.73,397.21
2018,7,30,8,15,349.5,236.0,0.7,24.05,430.5,562.51,426.49
2018,7,30,8,30,367.0,254.0,0.7,24.7,473.0,607.0,454.87
2018,7,30,8,45,380.0,269.5,0.7,25.35,511.5,644.08,477.48
2018,7,30,9,0,393.0,285.0,0.7,26.0,550.0,680.13,498.98
2018,7,30,9,15,398.0,300.5,0.7,26.45,583.0,707.34,514.48
2018,7,30,9,30,403.0,316.0,0.7,26.9,616.0,732.78,528.71
2018,7,30,9,45,402.0,332.0,0.7,27.35,643.5,750.99,538.0
2018,7,30,10,0,401.0,348.0,0.7,27.8,671.0,767.05,545.93
2018,7,30,10,15,410.5,357.5,0.7,27.85,698.5,784.48,555.95
2018,7,30,10,30,420.0,367.0,0.7,27.9,726.0,815.69,574.31
2018,7,30,10,45,427.5,373.5,0.7,27.95,747.5,823.28,577.92
2018,7,30,11,0,435.0,380.0,0.7,28.0,769.0,828.3,580.27
2018,7,30,11,15,439.5,385.0,0.75,27.8,784.0,826.35,579.71
2018,7,30,11,30,444.0,390.0,0.8,27.6,799.0,821.78,577.61
2018,7,30,11,45,446.5,392.5,0.8,27.35,807.0,810.48,570.69
2018,7,30,12,0,449.0,395.0,0.8,27.1,815.0,796.72,562.29
2018,7,30,12,15,458.5,390.5,0.8,27.25,819.5,780.62,551.76
2018,7,30,12,30,468.0,386.0,0.8,27.4,824.0,762.04,539.6
2018,7,30,12,45,478.5,377.5,0.8,27.55,822.5,738.48,524.22
2018,7,30,13,0,489.0,369.0,0.8,27.7,821.0,712.62,507.2
2018,7,30,13,15,475.0,370.0,0.85,27.45,804.0,674.42,482.75
2018,7,30,13,30,461.0,371.0,0.9,27.2,787.0,635.9,457.62
2018,7,30,13,45,442.0,370.5,0.9,26.95,762.0,592.98,428.47
2018,7,30,14,0,423.0,370.0,0.9,26.7,737.0,550.77,399.22
2018,7,30,14,15,414.5,361.0,0.9,26.3,711.0,508.87,369.87
2018,7,30,14,30,406.0,352.0,0.9,25.9,685.0,468.96,341.09
2018,7,30,14,45,395.5,341.0,0.9,25.5,654.0,426.46,309.74
2018,7,30,15,0,385.0,330.0,0.9,25.1,623.0,384.76,278.24
2018,7,30,15,15,371.5,316.0,0.9,25.1,587.0,341.06,244.42
2018,7,30,15,30,358.0,302.0,0.9,25.1,551.0,298.86,211.64
2018,7,30,15,45,341.5,287.0,0.9,24.35,512.0,257.1,180.52
2018,7,30,16,0,325.0,272.0,0.9,23.6,473.0,217.42,152.85
2018,7,30,16,15,310.5,253.0,0.9,23.3,433.0,177.76,129.06
2018,7,30,16,30,296.0,234.0,0.9,23.0,393.0,152.74,122.67
2018,7,30,16,45,279.5,212.0,0.9,22.65,350.5,141.08,113.71
2018,7,30,17,0,263.0,190.0,0.9,22.3,308.0,128.85,104.11
2018,7,30,17,15,252.0,166.0,0.9,21.85,268.0,114.94,92.98
2018,7,30,17,30,241.0,142.0,0.9,21.4,228.0,100.42,81.1
2018,7,30,17,45,226.5,120.0,0.95,20.95,190.5,86.49,69.5
2018,7,30,18,0,212.0,98.0,1.0,20.5,153.0,72.04,57.14
2018,7,30,18,15,181.5,76.0,1.0,20.05,116.0,56.96,43.95
2018,7,30,18,30,151.0,54.0,1.0,19.6,79.0,41.38,30.09
2018,7,30,18,45,113.0,36.5,1.0,19.1,51.5,28.46,18.28
2018,7,30,19,0,75.0,19.0,1.0,18.6,24.0,15.2,3.5
2018,7,30,19,15,39.5,10.0,1.0,18.35,12.5,8.54,0.0
2018,7,30,19,30,4.0,1.0,1.0,18.1,1.0,0.0,0.0
2018,7,30,19,45,2.0,0.5,1.0,17.85,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,31,5,15,11.0,3.5,1.2,17.0,4.0,5.77,0.0
2018,7,31,5,30,22.0,7.0,1.2,17.4,8.0,12.78,0.0
2018,7,31,5,45,50.5,20.0,1.2,17.8,26.0,47.67,29.55
2018,7,31,6,0,79.0,33.0,1.2,18.2,44.0,77.5,57.49
2018,7,31,6,15,108.5,55.0,1.15,18.75,76.5,122.34,96.0
2018,7,31,6,30,138.0,77.0,1.1,19.3,109.0,169.27,135.75
2018,7,31,6,45,166.0,102.0,1.0,19.9,150.0,221.36,178.57
2018,7,31,7,0,194.0,127.0,0.9,20.5,191.0,275.43,221.51
2018,7,31,7,15,219.5,151.5,0.85,21.2,235.0,329.03,262.51
2018,7,31,7,30,245.0,176.0,0.8,21.9,279.0,384.07,303.09
2018,7,31,7,45,267.0,198.0,0.75,22.6,323.5,434.65,338.89
2018,7,31,8,0,289.0,220.0,0.7,23.3,368.0,485.91,373.94
2018,7,31,8,15,308.0,239.5,0.65,23.85,411.0,532.16,404.48
2018,7,31,8,30,327.0,259.0,0.6,24.4,454.0,578.35,434.06
2018,7,31,8,45,342.5,276.0,0.6,24.95,494.0,618.21,459.0
2018,7,31,9,0,358.0,293.0,0.6,25.5,534.0,657.3,482.94
2018,7,31,9,15,419.5,287.5,0.6,26.1,586.5,732.58,531.13
2018,7,31,9,30,481.0,282.0,0.6,26.7,639.0,791.79,567.41
2018,7,31,9,45,557.0,258.5,0.6,27.35,691.5,845.68,600.14
2018,7,31,10,0,633.0,235.0,0.6,28.0,744.0,905.03,635.31
2018,7,31,10,15,619.5,252.5,0.6,28.25,765.5,908.71,634.56
2018,7,31,10,30,606.0,270.0,0.6,28.5,787.0,908.83,632.51
2018,7,31,10,45,582.5,290.5,0.65,28.7,798.5,895.84,623.54
2018,7,31,11,0,559.0,311.0,0.7,28.9,810.0,884.09,615.43
2018,7,31,11,15,547.5,322.5,0.7,28.9,818.0,872.31,607.33
2018,7,31,11,30,536.0,334.0,0.7,28.9,826.0,857.84,597.62
2018,7,31,11,45,516.0,349.0,0.7,28.9,826.5,836.17,583.3
2018,7,31,12,0,496.0,364.0,0.7,28.9,827.0,812.38,567.71
2018,7,31,12,15,533.0,343.0,0.75,29.05,841.0,804.69,564.18
2018,7,31,12,30,570.0,322.0,0.8,29.2,855.0,793.0,557.77
2018,7,31,12,45,616.5,294.0,0.8,29.4,866.5,778.28,548.72
2018,7,31,13,0,663.0,266.0,0.8,29.6,878.0,759.94,537.09
2018,7,31,13,15,633.0,277.0,0.8,29.4,854.5,712.58,505.91
2018,7,31,13,30,603.0,288.0,0.8,29.2,831.0,665.52,474.62
2018,7,31,13,45,561.0,303.0,0.8,29.05,799.0,616.2,440.93
2018,7,31,14,0,519.0,318.0,0.8,28.9,767.0,567.84,407.28
2018,7,31,14,15,503.5,314.5,0.85,28.6,738.5,522.08,375.56
2018,7,31,14,30,488.0,311.0,0.9,28.3,710.0,477.01,343.32
2018,7,31,14,45,467.5,306.0,0.9,28.0,675.5,429.67,308.35
2018,7,31,15,0,447.0,301.0,0.9,27.7,641.0,384.04,273.87
2018,7,31,15,15,432.0,290.0,0.9,27.7,604.5,337.92,238.12
2018,7,31,15,30,417.0,279.0,0.9,27.7,568.0,293.41,203.47
2018,7,31,15,45,402.0,265.0,0.9,26.9,529.0,254.11,174.07
2018,7,31,16,0,387.0,251.0,0.9,26.1,490.0,211.94,144.8
2018,7,31,16,15,373.0,234.5,0.95,25.6,450.0,170.33,120.91
2018,7,31,16,30,359.0,218.0,1.0,25.1,410.0,144.92,115.36
2018,7,31,16,45,340.5,199.5,1.0,24.6,367.0,134.9,107.82
2018,7,31,17,0,322.0,181.0,1.0,24.1,324.0,124.41,99.74
2018,7,31,17,15,298.0,160.0,1.0,23.45,280.0,111.91,89.89
2018,7,31,17,30,274.0,139.0,1.0,22.8,236.0,98.91,79.41
2018,7,31,17,45,245.0,118.0,1.0,22.15,194.5,85.39,68.22
2018,7,31,18,0,216.0,97.0,1.0,21.5,153.0,71.4,56.35
2018,7,31,18,15,178.5,75.0,1.0,20.9,114.5,56.24,43.15
2018,7,31,18,30,141.0,53.0,1.0,20.3,76.0,40.61,29.3
2018,7,31,18,45,100.0,35.0,0.95,19.7,48.5,27.32,17.19
2018,7,31,19,0,59.0,17.0,0.9,19.1,21.0,13.65,1.81
2018,7,31,19,15,30.5,9.0,0.9,18.75,11.0,7.68,0.0
2018,7,31,19,30,2.0,1.0,0.9,18.4,1.0,0.0,0.0
2018,7,31,19,45,1.0,0.5,0.9,18.0,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,1,5,15,25.0,6.0,1.0,15.85,7.0,5.12,0.0
2018,8,1,5,30,50.0,12.0,1.0,16.4,14.0,25.73,0.0
2018,8,1,5,45,111.5,29.5,0.95,16.95,42.0,85.42,56.09
2018,8,1,6,0,173.0,47.0,0.9,17.5,70.0,137.89,105.55
2018,8,1,6,15,229.5,65.5,0.9,18.1,110.0,195.34,155.09
2018,8,1,6,30,286.0,84.0,0.9,18.7,150.0,269.47,216.73
2018,8,1,6,45,333.0,99.5,0.85,19.35,194.5,329.89,265.56
