Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,23,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,31,5,45,103.0,10.5,1.1,13.75,16.0,50.19,0.0
2018,8,31,6,0,206.0,21.0,1.0,14.1,32.0,135.72,1.95
2018,8,31,6,15,340.0,30.5,0.95,14.85,72.0,241.48,184.21
2018,8,31,6,30,474.0,40.0,0.9,15.6,112.0,348.14,278.9
2018,8,31,6,45,550.5,46.5,0.85,16.35,161.0,429.13,346.69
2018,8,31,7,0,627.0,53.0,0.8,17.1,210.0,516.62,415.74
2018,8,31,7,15,675.0,57.5,0.8,18.0,261.5,582.88,464.18
2018,8,31,7,30,723.0,62.0,0.8,18.9,313.0,655.67,514.25
2018,8,31,7,45,756.5,65.0,0.8,19.75,364.0,716.42,553.45
2018,8,31,8,0,790.0,68.0,0.8,20.6,415.0,777.06,591.05
2018,8,31,8,15,812.5,71.0,0.75,21.3,464.5,827.46,619.92
2018,8,31,8,30,835.0,74.0,0.7,22.0,514.0,866.61,640.51
2018,8,31,8,45,852.0,76.5,0.7,22.7,559.5,907.07,662.42
2018,8,31,9,0,869.0,79.0,0.7,23.4,605.0,944.93,682.21
2018,8,31,9,15,881.5,81.0,0.7,23.95,646.5,974.85,697.14
2018,8,31,9,30,894.0,83.0,0.7,24.5,688.0,1001.46,709.98
2018,8,31,9,45,903.5,84.5,0.7,25.05,723.5,1020.91,718.43
2018,8,31,10,0,913.0,86.0,0.7,25.6,759.0,1036.6,724.74
2018,8,31,10,15,919.5,88.0,0.7,25.95,788.5,1045.89,727.9
2018,8,31,10,30,926.0,90.0,0.7,26.3,818.0,1051.12,728.86
2018,8,31,10,45,930.5,91.0,0.7,26.6,840.5,1049.09,725.84
2018,8,31,11,0,935.0,92.0,0.7,26.9,863.0,1042.95,720.65
2018,8,31,11,15,937.5,94.0,0.7,27.05,878.5,1031.8,713.11
2018,8,31,11,30,940.0,96.0,0.7,27.2,894.0,1016.58,703.35
2018,8,31,11,45,941.0,97.0,0.75,27.3,901.5,994.9,691.06
2018,8,31,12,0,942.0,98.0,0.8,27.4,909.0,969.39,676.51
2018,8,31,12,15,942.0,97.5,0.85,27.35,908.5,937.8,658.58
2018,8,31,12,30,942.0,97.0,0.9,27.3,908.0,902.74,638.36
2018,8,31,12,45,940.5,96.5,0.9,27.2,899.5,863.14,614.37
2018,8,31,13,0,939.0,96.0,0.9,27.1,891.0,820.49,588.25
2018,8,31,13,15,935.0,96.0,0.95,26.9,875.0,773.62,559.99
2018,8,31,13,30,931.0,96.0,1.0,26.7,859.0,724.29,527.62
2018,8,31,13,45,924.5,95.5,1.0,26.55,835.0,670.7,490.22
2018,8,31,14,0,918.0,95.0,1.0,26.4,811.0,615.36,450.36
2018,8,31,14,15,909.5,94.0,1.05,26.1,780.5,557.06,407.56
2018,8,31,14,30,901.0,93.0,1.1,25.8,750.0,497.74,362.15
2018,8,31,14,45,890.0,91.5,1.1,25.5,713.0,436.26,313.06
2018,8,31,15,0,879.0,90.0,1.1,25.2,676.0,374.59,262.13
2018,8,31,15,15,864.5,88.0,1.1,25.2,633.5,311.64,208.95
2018,8,31,15,30,850.0,86.0,1.1,25.2,591.0,249.47,156.7
2018,8,31,15,45,832.5,83.0,1.15,24.4,545.0,181.1,103.28
2018,8,31,16,0,815.0,80.0,1.2,23.6,499.0,119.88,63.68
2018,8,31,16,15,790.5,76.5,1.2,23.05,449.5,61.63,47.2
2018,8,31,16,30,766.0,73.0,1.2,22.5,400.0,59.69,45.89
2018,8,31,16,45,730.5,69.0,1.2,21.95,348.0,57.19,43.99
2018,8,31,17,0,695.0,65.0,1.2,21.4,296.0,54.66,42.01
2018,8,31,17,15,642.5,59.5,1.2,20.7,244.5,46.56,35.12
2018,8,31,17,30,590.0,54.0,1.2,20.0,193.0,42.89,31.93
2018,8,31,17,45,508.0,46.5,1.15,19.3,145.0,37.41,26.95
2018,8,31,18,0,426.0,39.0,1.1,18.6,97.0,31.92,21.71
2018,8,31,18,15,289.5,28.0,1.1,18.0,60.0,23.15,12.3
2018,8,31,18,30,153.0,17.0,1.1,17.4,23.0,14.51,0.0
2018,8,31,18,45,76.5,8.5,1.1,16.8,11.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,1,5,45,53.5,10.0,1.15,14.75,12.5,30.03,0.0
2018,9,1,6,0,107.0,20.0,1.1,15.1,25.0,88.94,0.0
2018,9,1,6,15,200.5,35.5,1.0,15.95,60.0,175.44,131.88
2018,9,1,6,30,294.0,51.0,0.9,16.8,95.0,256.99,205.57
2018,9,1,6,45,365.5,65.0,0.8,17.65,141.0,333.06,269.44
2018,9,1,7,0,437.0,79.0,0.7,18.5,187.0,415.99,335.45
2018,9,1,7,15,488.5,89.5,0.7,19.25,236.5,485.96,388.84
2018,9,1,7,30,540.0,100.0,0.7,20.0,286.0,565.84,446.79
2018,9,1,7,45,577.5,108.5,0.65,20.75,336.0,629.67,489.5
2018,9,1,8,0,615.0,117.0,0.6,21.5,386.0,694.1,530.43
2018,9,1,8,15,643.0,124.5,0.6,22.2,434.5,749.2,564.13
2018,9,1,8,30,671.0,132.0,0.6,22.9,483.0,803.36,596.24
2018,9,1,8,45,692.0,137.5,0.55,23.6,528.0,847.32,619.9
2018,9,1,9,0,713.0,143.0,0.5,24.3,573.0,889.21,641.65
2018,9,1,9,15,733.0,146.5,0.5,24.75,615.0,925.41,660.97
2018,9,1,9,30,753.0,150.0,0.5,25.2,657.0,958.88,678.41
2018,9,1,9,45,769.5,151.5,0.5,25.65,693.5,983.47,690.29
2018,9,1,10,0,786.0,153.0,0.5,26.1,730.0,996.47,695.27
2018,9,1,10,15,794.5,156.5,0.55,26.35,759.5,1008.39,701.56
2018,9,1,10,30,803.0,160.0,0.6,26.6,789.0,1016.54,705.73
2018,9,1,10,45,808.5,162.5,0.6,26.85,811.0,1016.76,704.2
2018,9,1,11,0,814.0,165.0,0.6,27.1,833.0,1013.11,700.63
2018,9,1,11,15,817.5,166.5,0.65,27.2,848.0,1002.6,694.69
2018,9,1,11,30,821.0,168.0,0.7,27.3,863.0,988.31,686.64
2018,9,1,11,45,822.0,169.0,0.7,27.4,869.5,967.44,673.67
2018,9,1,12,0,823.0,170.0,0.7,27.5,876.0,943.05,658.71
2018,9,1,12,15,830.0,165.5,0.75,27.5,877.5,915.33,642.95
2018,9,1,12,30,837.0,161.0,0.8,27.5,879.0,884.06,624.89
2018,9,1,12,45,845.0,155.0,0.8,27.55,873.5,848.74,603.18
2018,9,1,13,0,853.0,149.0,0.8,27.6,868.0,810.01,579.19
2018,9,1,13,15,849.0,147.5,0.8,27.5,851.5,763.41,548.71
2018,9,1,13,30,845.0,146.0,0.8,27.4,835.0,714.64,516.01
2018,9,1,13,45,838.0,144.0,0.8,27.35,811.0,661.6,479.39
2018,9,1,14,0,831.0,142.0,0.8,27.3,787.0,607.15,440.65
2018,9,1,14,15,821.5,139.5,0.85,27.15,756.5,549.84,399.14
2018,9,1,14,30,812.0,137.0,0.9,27.0,726.0,491.93,355.48
2018,9,1,14,45,798.5,134.5,0.9,26.85,689.0,432.08,308.49
2018,9,1,15,0,785.0,132.0,0.9,26.7,652.0,372.63,260.32
2018,9,1,15,15,768.0,128.0,0.9,26.7,609.5,307.31,206.84
2018,9,1,15,30,751.0,124.0,0.9,26.7,567.0,247.03,157.36
2018,9,1,15,45,728.0,119.5,0.9,26.15,520.5,187.19,111.52
2018,9,1,16,0,705.0,115.0,0.9,25.6,474.0,130.06,75.16
2018,9,1,16,15,675.0,109.0,0.9,25.1,424.5,77.31,59.95
2018,9,1,16,30,645.0,103.0,0.9,24.6,375.0,74.68,58.16
2018,9,1,16,45,603.5,96.5,0.9,24.15,324.5,71.45,55.71
2018,9,1,17,0,562.0,90.0,0.9,23.7,274.0,68.15,53.13
2018,9,1,17,15,505.0,80.5,0.95,22.9,224.0,62.21,48.23
2018,9,1,17,30,448.0,71.0,1.0,22.1,174.0,56.1,42.97
2018,9,1,17,45,367.0,58.0,1.0,21.25,128.5,44.22,32.51
2018,9,1,18,0,286.0,45.0,1.0,20.4,83.0,34.6,23.7
2018,9,1,18,15,184.0,29.5,1.0,19.75,50.0,22.86,11.3
2018,9,1,18,30,82.0,14.0,1.0,19.1,17.0,11.95,0.0
2018,9,1,18,45,41.0,7.0,1.0,18.45,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,2,5,45,33.0,7.5,0.95,16.25,9.0,19.72,0.0
2018,9,2,6,0,66.0,15.0,0.9,16.6,18.0,54.29,0.0
2018,9,2,6,15,137.5,33.5,0.8,17.5,50.0,128.44,94.26
2018,9,2,6,30,209.0,52.0,0.7,18.4,82.0,210.72,166.99
2018,9,2,6,45,269.5,70.5,0.65,19.3,126.0,281.17,225.95
2018,9,2,7,0,330.0,89.0,0.6,20.2,170.0,357.24,286.8
2018,9,2,7,15,378.0,104.5,0.55,20.9,218.0,425.63,339.02
2018,9,2,7,30,426.0,120.0,0.5,21.6,266.0,497.33,391.13
2018,9,2,7,45,465.0,132.5,0.45,22.25,315.0,560.84,434.86
2018,9,2,8,0,504.0,145.0,0.4,22.9,364.0,625.78,477.68
2018,9,2,8,15,534.0,155.0,0.4,23.55,411.5,680.68,512.47
2018,9,2,8,30,564.0,165.0,0.4,24.2,459.0,735.37,545.99
2018,9,2,8,45,588.0,173.5,0.35,24.8,504.0,781.99,572.19
2018,9,2,9,0,612.0,182.0,0.3,25.4,549.0,834.92,601.77
2018,9,2,9,15,638.5,185.0,0.3,25.95,591.5,875.62,623.77
2018,9,2,9,30,665.0,188.0,0.3,26.5,634.0,913.91,644.07
2018,9,2,9,45,690.5,187.0,0.3,27.0,672.0,944.23,659.35
2018,9,2,10,0,716.0,186.0,0.3,27.5,710.0,971.44,672.73
2018,9,2,10,15,727.5,189.0,0.35,27.85,739.5,985.38,679.68
2018,9,2,10,30,739.0,192.0,0.4,28.2,769.0,995.74,684.83
2018,9,2,10,45,748.0,193.5,0.4,28.55,791.5,998.26,684.39
2018,9,2,11,0,757.0,195.0,0.4,28.9,814.0,997.02,682.0
2018,9,2,11,15,763.5,195.5,0.45,29.05,829.5,988.46,677.13
2018,9,2,11,30,770.0,196.0,0.5,29.2,845.0,976.17,670.26
2018,9,2,11,45,774.0,195.5,0.5,29.35,852.5,956.78,658.19
2018,9,2,12,0,778.0,195.0,0.5,29.5,860.0,933.86,644.17
2018,9,2,12,15,783.0,192.0,0.5,29.5,861.0,905.91,627.56
2018,9,2,12,30,788.0,189.0,0.5,29.5,862.0,868.28,605.02
2018,9,2,12,45,793.0,184.0,0.55,29.45,855.5,833.02,584.84
2018,9,2,13,0,798.0,179.0,0.6,29.4,849.0,794.71,561.49
2018,9,2,13,15,795.5,176.0,0.6,29.3,833.0,749.81,532.53
2018,9,2,13,30,793.0,173.0,0.6,29.2,817.0,702.8,501.48
2018,9,2,13,45,788.5,169.5,0.6,29.1,794.0,652.2,467.15
2018,9,2,14,0,784.0,166.0,0.6,29.0,771.0,600.12,430.71
2018,9,2,14,15,775.5,162.0,0.65,28.75,741.0,543.35,390.48
2018,9,2,14,30,767.0,158.0,0.7,28.5,711.0,485.99,348.14
2018,9,2,14,45,756.5,153.0,0.7,28.25,675.0,426.72,302.44
2018,9,2,15,0,746.0,148.0,0.7,28.0,639.0,367.66,255.39
2018,9,2,15,15,728.0,143.5,0.7,28.0,597.0,307.42,206.45
2018,9,2,15,30,710.0,139.0,0.7,28.0,555.0,248.81,159.05
2018,9,2,15,45,690.5,132.5,0.7,27.3,510.0,190.39,114.9
2018,9,2,16,0,671.0,126.0,0.7,26.6,465.0,134.34,79.6
2018,9,2,16,15,646.5,118.0,0.7,26.05,417.0,83.58,64.91
2018,9,2,16,30,622.0,110.0,0.7,25.5,369.0,79.81,62.23
2018,9,2,16,45,585.0,101.0,0.7,25.0,319.0,74.93,58.44
2018,9,2,17,0,548.0,92.0,0.7,24.5,269.0,69.84,54.37
2018,9,2,17,15,493.5,81.5,0.7,23.6,219.5,63.16,48.88
2018,9,2,17,30,439.0,71.0,0.7,22.7,170.0,53.64,40.73
2018,9,2,17,45,361.5,57.5,0.7,21.85,125.0,43.86,32.08
2018,9,2,18,0,284.0,44.0,0.7,21.0,80.0,33.88,22.93
2018,9,2,18,15,179.0,28.5,0.7,20.3,47.5,22.1,9.83
2018,9,2,18,30,74.0,13.0,0.7,19.6,15.0,11.1,0.0
2018,9,2,18,45,37.0,6.5,0.7,18.85,7.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,3,5,45,46.0,8.5,0.95,16.0,10.5,7.26,0.0
2018,9,3,6,0,92.0,17.0,0.9,16.2,21.0,76.96,0.0
2018,9,3,6,15,188.5,33.5,0.75,17.05,56.0,168.29,123.33
2018,9,3,6,30,285.0,50.0,0.6,17.9,91.0,252.42,200.04
2018,9,3,6,45,359.0,63.5,0.45,18.75,136.5,328.95,263.58
2018,9,3,7,0,433.0,77.0,0.3,19.6,182.0,412.73,329.06
2018,9,3,7,15,487.5,87.5,0.25,20.3,232.0,484.75,382.83
2018,9,3,7,30,542.0,98.0,0.2,21.0,282.0,567.05,441.0
2018,9,3,7,45,582.5,105.5,0.2,21.75,332.0,632.35,484.12
2018,9,3,8,0,623.0,113.0,0.2,22.5,382.0,698.41,525.85
2018,9,3,8,15,653.5,119.0,0.2,23.2,431.0,754.24,559.22
2018,9,3,8,30,684.0,125.0,0.2,23.9,480.0,809.23,591.09
2018,9,3,8,45,707.5,130.0,0.15,24.55,526.0,855.21,615.58
2018,9,3,9,0,731.0,135.0,0.1,25.2,572.0,899.2,638.35
2018,9,3,9,15,747.0,139.5,0.15,25.65,613.0,932.87,656.34
2018,9,3,9,30,763.0,144.0,0.2,26.1,654.0,963.63,672.68
2018,9,3,9,45,775.5,147.0,0.2,26.5,689.0,985.93,683.09
2018,9,3,10,0,788.0,150.0,0.2,26.9,724.0,996.75,686.82
2018,9,3,10,15,798.0,153.0,0.25,27.15,754.0,1009.57,693.46
2018,9,3,10,30,808.0,156.0,0.3,27.4,784.0,1018.61,698.01
2018,9,3,10,45,816.0,156.5,0.3,27.65,806.5,1019.12,696.64
2018,9,3,11,0,824.0,157.0,0.3,27.9,829.0,1015.73,693.27
2018,9,3,11,15,829.0,157.5,0.3,28.0,844.0,1005.44,686.45
2018,9,3,11,30,834.0,158.0,0.3,28.1,859.0,991.32,677.61
2018,9,3,11,45,837.0,158.0,0.35,28.2,866.5,970.99,666.33
2018,9,3,12,0,840.0,158.0,0.4,28.3,874.0,947.03,652.98
2018,9,3,12,15,844.0,155.5,0.4,28.3,874.0,917.98,635.79
2018,9,3,12,30,848.0,153.0,0.4,28.3,874.0,885.5,616.52
2018,9,3,12,45,828.5,161.0,0.4,28.3,859.5,840.55,589.46
2018,9,3,13,0,809.0,169.0,0.4,28.3,845.0,793.92,560.41
2018,9,3,13,15,726.0,204.0,0.45,28.15,802.0,727.86,517.53
2018,9,3,13,30,643.0,239.0,0.5,28.0,759.0,661.09,473.42
2018,9,3,13,45,664.5,220.0,0.5,27.9,743.5,619.16,445.45
2018,9,3,14,0,686.0,201.0,0.5,27.8,728.0,573.64,413.68
2018,9,3,14,15,691.0,188.5,0.5,27.55,701.5,521.53,376.27
2018,9,3,14,30,696.0,176.0,0.5,27.3,675.0,467.76,336.24
2018,9,3,14,45,705.0,162.0,0.5,27.1,645.0,412.84,293.63
2018,9,3,15,0,714.0,148.0,0.5,26.9,615.0,356.13,248.05
2018,9,3,15,15,731.5,132.5,0.5,26.9,584.0,298.89,200.37
2018,9,3,15,30,749.0,117.0,0.5,26.9,553.0,239.15,150.61
2018,9,3,15,45,732.0,113.0,0.5,26.25,510.0,180.71,106.11
2018,9,3,16,0,715.0,109.0,0.5,25.6,467.0,124.17,70.82
2018,9,3,16,15,687.0,103.0,0.5,25.15,418.0,73.66,56.86
2018,9,3,16,30,659.0,97.0,0.5,24.7,369.0,70.88,54.93
2018,9,3,16,45,620.0,90.0,0.5,24.25,318.5,67.11,52.01
2018,9,3,17,0,581.0,83.0,0.5,23.8,268.0,63.22,48.9
2018,9,3,17,15,520.0,74.0,0.55,23.0,217.0,57.43,44.09
2018,9,3,17,30,459.0,65.0,0.6,22.2,166.0,51.5,38.96
2018,9,3,17,45,380.0,53.0,0.6,21.4,122.0,42.73,31.12
2018,9,3,18,0,301.0,41.0,0.6,20.6,78.0,31.72,21.04
2018,9,3,18,15,188.5,26.5,0.6,19.85,46.0,20.62,7.64
2018,9,3,18,30,76.0,12.0,0.6,19.1,14.0,10.24,0.0
2018,9,3,18,45,38.0,6.0,0.6,18.4,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,4,5,45,60.5,9.0,0.95,17.0,11.5,7.68,0.0
2018,9,4,6,0,121.0,18.0,0.9,17.2,23.0,71.18,0.0
2018,9,4,6,15,238.5,32.0,0.75,17.8,59.5,192.97,139.7
2018,9,4,6,30,356.0,46.0,0.6,18.4,96.0,289.53,228.45
2018,9,4,6,45,420.5,57.5,0.45,19.05,140.5,363.9,290.23
2018,9,4,7,0,485.0,69.0,0.3,19.7,185.0,443.71,352.38
2018,9,4,7,15,551.0,76.5,0.25,20.35,238.5,525.01,412.72
2018,9,4,7,30,617.0,84.0,0.2,21.0,292.0,610.29,471.64
2018,9,4,7,45,661.5,89.5,0.2,21.7,345.0,679.07,516.12
2018,9,4,8,0,706.0,95.0,0.2,22.4,398.0,748.8,559.5
2018,9,4,8,15,734.5,99.0,0.2,22.9,447.5,802.92,591.34
2018,9,4,8,30,763.0,103.0,0.2,23.4,497.0,855.89,621.69
2018,9,4,8,45,784.5,106.5,0.2,23.9,543.5,894.48,642.19
2018,9,4,9,0,806.0,110.0,0.2,24.4,590.0,936.53,664.64
2018,9,4,9,15,824.5,112.0,0.2,24.7,632.5,971.19,682.65
2018,9,4,9,30,843.0,114.0,0.2,25.0,675.0,1002.74,698.7
2018,9,4,9,45,858.0,115.0,0.25,25.3,712.0,1026.23,710.94
2018,9,4,10,0,873.0,116.0,0.3,25.6,749.0,1046.06,721.25
2018,9,4,10,15,882.0,117.5,0.3,25.8,779.0,1043.46,717.64
2018,9,4,10,30,891.0,119.0,0.3,26.0,809.0,1049.89,719.88
2018,9,4,10,45,897.5,120.0,0.3,26.2,832.0,1049.24,717.96
2018,9,4,11,0,904.0,121.0,0.3,26.4,855.0,1044.55,713.96
2018,9,4,11,15,907.5,122.0,0.3,26.45,870.0,1032.85,706.47
2018,9,4,11,30,911.0,123.0,0.3,26.5,885.0,1017.19,696.89
2018,9,4,11,45,913.0,123.0,0.3,26.6,892.0,995.2,683.59
2018,9,4,12,0,915.0,123.0,0.3,26.7,899.0,969.49,668.21
2018,9,4,12,15,918.0,121.0,0.3,26.7,899.0,939.09,650.33
2018,9,4,12,30,921.0,119.0,0.3,26.7,899.0,905.16,630.3
2018,9,4,12,45,923.5,116.0,0.35,26.65,891.5,866.46,608.31
2018,9,4,13,0,926.0,113.0,0.4,26.6,884.0,824.53,584.05
2018,9,4,13,15,922.0,112.0,0.4,26.45,867.0,776.62,554.72
2018,9,4,13,30,918.0,111.0,0.4,26.3,850.0,726.33,521.48
2018,9,4,13,45,911.5,110.0,0.4,26.15,825.5,672.3,484.68
2018,9,4,14,0,905.0,109.0,0.4,26.0,801.0,616.59,445.44
2018,9,4,14,15,895.5,107.5,0.45,25.75,769.0,557.46,403.03
2018,9,4,14,30,886.0,106.0,0.5,25.5,737.0,497.49,358.11
2018,9,4,14,45,874.0,103.5,0.5,25.3,699.0,435.15,309.13
2018,9,4,15,0,862.0,101.0,0.5,25.1,661.0,369.69,256.23
2018,9,4,15,15,846.0,98.5,0.5,25.1,618.0,305.65,203.1
2018,9,4,15,30,830.0,96.0,0.5,25.1,575.0,242.75,151.18
2018,9,4,15,45,809.0,92.5,0.5,24.4,527.5,179.8,103.07
2018,9,4,16,0,788.0,89.0,0.5,23.7,480.0,119.21,65.58
2018,9,4,16,15,759.0,85.0,0.5,23.25,429.5,68.02,52.59
2018,9,4,16,30,730.0,81.0,0.5,22.8,379.0,60.4,46.48
2018,9,4,16,45,690.0,76.0,0.5,22.35,327.0,57.58,44.3
2018,9,4,17,0,650.0,71.0,0.5,21.9,275.0,54.73,42.01
2018,9,4,17,15,592.0,64.5,0.55,21.05,224.0,50.52,38.49
2018,9,4,17,30,534.0,58.0,0.6,20.2,173.0,46.29,34.76
2018,9,4,17,45,443.0,48.0,0.6,19.4,126.0,38.89,28.04
2018,9,4,18,0,352.0,38.0,0.6,18.6,79.0,31.38,20.82
2018,9,4,18,15,221.5,25.0,0.6,17.9,46.5,20.88,6.17
2018,9,4,18,30,91.0,12.0,0.6,17.2,14.0,10.24,0.0
2018,9,4,18,45,45.5,6.0,0.6,16.45,7.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,5,5,45,61.5,9.0,0.95,15.0,11.5,0.0,0.0
2018,9,5,6,0,123.0,18.0,0.9,15.3,23.0,72.28,0.0
2018,9,5,6,15,248.0,31.5,0.75,15.95,59.5,198.33,142.46
2018,9,5,6,30,373.0,45.0,0.6,16.6,96.0,298.99,237.07
2018,9,5,6,45,456.5,54.0,0.5,17.3,143.5,383.74,307.73
2018,9,5,7,0,540.0,63.0,0.4,18.0,191.0,475.41,379.57
2018,9,5,7,15,594.5,69.5,0.35,18.5,242.0,549.42,434.59
2018,9,5,7,30,649.0,76.0,0.3,19.0,293.0,626.32,487.58
2018,9,5,7,45,687.0,81.5,0.3,19.5,344.5,690.9,529.91
2018,9,5,8,0,725.0,87.0,0.3,20.0,396.0,755.95,570.95
2018,9,5,8,15,752.5,91.0,0.3,20.4,445.5,804.59,599.82
2018,9,5,8,30,780.0,95.0,0.3,20.8,495.0,857.34,630.78
2018,9,5,8,45,800.5,98.0,0.3,21.25,541.0,900.56,654.66
2018,9,5,9,0,821.0,101.0,0.3,21.7,587.0,941.32,676.64
2018,9,5,9,15,835.5,104.0,0.35,22.0,628.5,973.41,694.43
2018,9,5,9,30,850.0,107.0,0.4,22.3,670.0,1002.26,710.31
2018,9,5,9,45,861.0,109.5,0.4,22.55,706.0,1023.49,720.55
2018,9,5,10,0,872.0,112.0,0.4,22.8,742.0,1028.26,721.03
2018,9,5,10,15,881.0,113.0,0.4,23.0,771.5,1038.03,725.08
2018,9,5,10,30,890.0,114.0,0.4,23.2,801.0,1043.9,726.84
2018,9,5,10,45,896.0,115.0,0.45,23.45,823.5,1042.74,725.7
2018,9,5,11,0,902.0,116.0,0.5,23.7,846.0,1037.57,722.42
2018,9,5,11,15,906.0,117.0,0.5,23.75,861.5,1026.38,715.1
2018,9,5,11,30,910.0,118.0,0.5,23.8,877.0,1011.23,705.6
2018,9,5,11,45,912.5,118.5,0.5,23.9,884.5,990.23,692.6
2018,9,5,12,0,915.0,119.0,0.5,24.0,892.0,965.45,677.44
2018,9,5,12,15,917.0,117.0,0.55,23.9,891.0,934.13,659.89
2018,9,5,12,30,919.0,115.0,0.6,23.8,890.0,899.34,640.07
2018,9,5,12,45,920.5,112.5,0.6,23.7,882.0,860.32,616.43
2018,9,5,13,0,922.0,110.0,0.6,23.6,874.0,818.15,590.58
2018,9,5,13,15,918.0,109.0,0.6,23.45,857.0,770.37,560.67
2018,9,5,13,30,914.0,108.0,0.6,23.3,840.0,720.22,526.75
2018,9,5,13,45,908.0,106.5,0.65,23.15,815.5,666.22,489.77
2018,9,5,14,0,902.0,105.0,0.7,23.0,791.0,610.52,450.11
2018,9,5,14,15,894.0,103.0,0.7,22.75,760.0,551.89,406.42
2018,9,5,14,30,886.0,101.0,0.7,22.5,729.0,492.27,360.25
2018,9,5,14,45,874.5,99.0,0.7,22.3,691.5,430.53,310.68
2018,9,5,15,0,863.0,97.0,0.7,22.1,654.0,368.73,259.37
2018,9,5,15,15,847.5,94.5,0.7,22.1,611.0,301.54,202.91
2018,9,5,15,30,832.0,92.0,0.7,22.1,568.0,238.66,150.13
2018,9,5,15,45,810.5,88.5,0.7,21.4,520.5,175.55,101.24
2018,9,5,16,0,789.0,85.0,0.7,20.7,473.0,114.85,63.44
2018,9,5,16,15,760.5,81.5,0.7,20.25,423.0,65.52,51.17
2018,9,5,16,30,732.0,78.0,0.7,19.8,373.0,63.72,49.97
2018,9,5,16,45,691.5,73.0,0.7,19.35,321.0,55.52,43.09
2018,9,5,17,0,651.0,68.0,0.7,18.9,269.0,52.57,40.68
2018,9,5,17,15,591.0,61.5,0.7,18.25,218.0,48.27,36.97
2018,9,5,17,30,531.0,55.0,0.7,17.6,167.0,43.93,33.06
2018,9,5,17,45,437.0,46.0,0.7,17.0,121.0,37.29,26.89
2018,9,5,18,0,343.0,37.0,0.7,16.4,75.0,30.63,20.22
2018,9,5,18,15,207.5,23.5,0.7,15.9,43.0,19.63,3.14
2018,9,5,18,30,72.0,10.0,0.7,15.4,11.0,8.54,0.0
2018,9,5,18,45,36.0,5.0,0.7,14.95,5.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,6,5,45,68.0,8.5,0.65,13.9,11.0,0.0,0.0
2018,9,6,6,0,136.0,17.0,0.6,14.3,22.0,77.64,0.0
2018,9,6,6,15,262.0,29.5,0.6,14.95,58.0,202.63,143.31
2018,9,6,6,30,388.0,42.0,0.6,15.6,94.0,305.63,242.82
2018,9,6,6,45,429.0,53.0,0.6,16.3,134.0,366.13,295.41
2018,9,6,7,0,470.0,64.0,0.6,17.0,174.0,429.76,347.38
2018,9,6,7,15,340.5,93.0,0.55,17.65,183.0,387.73,313.34
2018,9,6,7,30,211.0,122.0,0.5,18.3,192.0,320.52,258.67
2018,9,6,7,45,323.5,128.5,0.5,18.95,256.0,425.65,341.27
2018,9,6,8,0,436.0,135.0,0.5,19.6,320.0,559.66,439.03
2018,9,6,8,15,485.5,143.0,0.45,20.4,372.0,627.14,483.1
2018,9,6,8,30,535.0,151.0,0.4,21.2,424.0,695.89,526.64
2018,9,6,8,45,573.5,155.5,0.4,22.0,472.5,759.89,565.62
2018,9,6,9,0,612.0,160.0,0.4,22.8,521.0,815.03,597.59
2018,9,6,9,15,705.5,142.0,0.45,23.3,586.0,897.45,647.82
2018,9,6,9,30,799.0,124.0,0.5,23.8,651.0,971.71,691.14
2018,9,6,9,45,817.5,124.5,0.5,24.35,689.0,997.62,702.88
2018,9,6,10,0,836.0,125.0,0.5,24.9,727.0,1020.04,713.2
2018,9,6,10,15,834.5,132.0,0.5,25.2,753.0,1025.68,714.21
2018,9,6,10,30,833.0,139.0,0.5,25.5,779.0,1027.29,713.24
2018,9,6,10,45,873.5,124.5,0.5,25.85,813.0,1030.5,713.3
2018,9,6,11,0,914.0,110.0,0.5,26.2,847.0,1043.39,719.21
2018,9,6,11,15,920.5,109.0,0.5,26.4,862.5,1032.39,711.35
2018,9,6,11,30,927.0,108.0,0.5,26.6,878.0,1017.33,701.61
2018,9,6,11,45,931.5,107.0,0.5,26.8,886.0,996.36,688.51
2018,9,6,12,0,936.0,106.0,0.5,27.0,894.0,971.48,673.22
2018,9,6,12,15,937.5,105.0,0.55,27.05,893.5,940.13,655.53
2018,9,6,12,30,939.0,104.0,0.6,27.1,893.0,905.23,635.58
2018,9,6,12,45,938.5,102.5,0.6,27.15,884.0,864.83,611.08
2018,9,6,13,0,938.0,101.0,0.6,27.2,875.0,821.34,584.46
2018,9,6,13,15,934.5,100.0,0.6,27.15,858.0,773.24,554.83
2018,9,6,13,30,931.0,99.0,0.6,27.1,841.0,722.68,520.93
2018,9,6,13,45,926.5,97.5,0.6,27.05,817.0,668.79,483.72
2018,9,6,14,0,922.0,96.0,0.6,27.0,793.0,612.99,443.91
2018,9,6,14,15,914.5,94.0,0.65,26.85,762.0,553.55,400.7
2018,9,6,14,30,907.0,92.0,0.7,26.7,731.0,493.02,354.79
2018,9,6,14,45,897.0,89.5,0.7,26.55,693.5,430.28,305.04
2018,9,6,15,0,887.0,87.0,0.7,26.4,656.0,367.28,253.38
2018,9,6,15,15,872.0,85.0,0.7,26.4,613.0,303.36,199.99
2018,9,6,15,30,857.0,83.0,0.7,26.4,570.0,240.31,147.8
2018,9,6,15,45,837.0,80.0,0.7,25.85,522.5,171.11,94.99
2018,9,6,16,0,817.0,77.0,0.7,25.3,475.0,109.26,57.46
2018,9,6,16,15,789.5,73.5,0.7,24.85,424.0,60.01,45.55
2018,9,6,16,30,762.0,70.0,0.7,24.4,373.0,57.95,44.12
2018,9,6,16,45,722.5,65.5,0.75,23.95,321.0,54.93,41.76
2018,9,6,17,0,683.0,61.0,0.8,23.5,269.0,51.89,39.28
2018,9,6,17,15,623.0,55.5,0.8,22.55,217.5,43.9,32.51
2018,9,6,17,30,563.0,50.0,0.8,21.6,166.0,40.14,29.18
2018,9,6,17,45,468.0,41.5,0.8,20.65,119.5,33.73,23.34
2018,9,6,18,0,373.0,33.0,0.8,19.7,73.0,27.3,16.93
2018,9,6,18,15,227.5,21.0,0.8,19.1,41.5,17.52,0.0
2018,9,6,18,30,82.0,9.0,0.8,18.5,10.0,7.68,0.0
2018,9,6,18,45,41.0,4.5,0.85,17.85,5.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,7,5,45,55.5,7.5,1.15,16.2,9.5,0.0,0.0
2018,9,7,6,0,111.0,15.0,1.1,16.6,19.0,64.48,0.0
2018,9,7,6,15,219.0,29.0,0.95,17.65,52.5,178.94,122.29
2018,9,7,6,30,327.0,43.0,0.8,18.7,86.0,271.77,213.86
2018,9,7,6,45,400.5,55.0,0.65,19.7,131.5,350.84,279.98
2018,9,7,7,0,474.0,67.0,0.5,20.7,177.0,436.47,346.97
2018,9,7,7,15,525.0,77.0,0.45,21.4,226.5,509.29,401.34
2018,9,7,7,30,576.0,87.0,0.4,22.1,276.0,584.93,454.26
2018,9,7,7,45,611.5,95.0,0.4,22.8,325.5,647.87,495.6
2018,9,7,8,0,647.0,103.0,0.4,23.5,375.0,711.21,535.58
2018,9,7,8,15,674.0,109.0,0.35,24.05,423.0,764.56,566.85
2018,9,7,8,30,701.0,115.0,0.3,24.6,471.0,816.82,596.41
2018,9,7,8,45,720.0,121.5,0.3,25.2,516.0,860.63,620.45
2018,9,7,9,0,739.0,128.0,0.3,25.8,561.0,902.2,642.65
2018,9,7,9,15,756.5,131.5,0.35,26.15,602.0,936.1,661.41
2018,9,7,9,30,774.0,135.0,0.4,26.5,643.0,967.11,678.42
2018,9,7,9,45,788.0,137.0,0.4,26.85,678.5,982.32,684.76
2018,9,7,10,0,802.0,139.0,0.4,27.2,714.0,1001.61,693.85
2018,9,7,10,15,812.5,141.5,0.45,27.4,744.0,1014.2,700.5
2018,9,7,10,30,823.0,144.0,0.5,27.6,774.0,1022.96,705.13
2018,9,7,10,45,830.5,144.5,0.5,27.8,796.0,1022.59,703.37
2018,9,7,11,0,838.0,145.0,0.5,28.0,818.0,1018.3,699.58
2018,9,7,11,15,844.5,145.0,0.55,28.1,833.5,1008.52,694.17
2018,9,7,11,30,851.0,145.0,0.6,28.2,849.0,994.8,686.58
2018,9,7,11,45,855.5,144.0,0.6,28.3,856.5,974.26,673.93
2018,9,7,12,0,860.0,143.0,0.6,28.4,864.0,949.98,659.17
2018,9,7,12,15,874.0,135.0,0.65,28.4,867.0,912.96,637.94
2018,9,7,12,30,888.0,127.0,0.7,28.4,870.0,883.76,621.46
2018,9,7,12,45,904.5,116.5,0.7,28.35,866.0,850.2,601.24
2018,9,7,13,0,921.0,106.0,0.7,28.3,862.0,812.43,578.26
2018,9,7,13,15,919.0,104.0,0.75,28.15,845.5,765.07,549.71
2018,9,7,13,30,917.0,102.0,0.8,28.0,829.0,715.19,516.93
2018,9,7,13,45,913.5,99.0,0.8,27.85,805.0,661.15,479.59
2018,9,7,14,0,910.0,96.0,0.8,27.7,781.0,605.18,439.6
2018,9,7,14,15,903.0,94.0,0.85,27.45,750.0,546.59,396.78
2018,9,7,14,30,896.0,92.0,0.9,27.2,719.0,486.88,351.24
2018,9,7,14,45,887.5,89.0,0.9,26.95,682.0,424.89,301.86
2018,9,7,15,0,879.0,86.0,0.9,26.7,645.0,362.51,250.48
2018,9,7,15,15,864.0,83.5,0.9,26.7,602.0,298.67,196.94
2018,9,7,15,30,849.0,81.0,0.9,26.7,559.0,235.73,144.73
2018,9,7,15,45,832.0,77.0,0.95,26.05,512.5,166.67,91.97
2018,9,7,16,0,815.0,73.0,1.0,25.4,466.0,104.63,54.43
2018,9,7,16,15,792.0,69.0,1.0,24.9,416.5,56.79,42.86
2018,9,7,16,30,769.0,65.0,1.0,24.4,367.0,54.27,41.01
2018,9,7,16,45,734.0,60.0,1.0,23.9,315.5,50.76,38.2
2018,9,7,17,0,699.0,55.0,1.0,23.4,264.0,47.16,35.23
2018,9,7,17,15,644.5,50.0,1.0,22.65,213.5,43.35,32.0
2018,9,7,17,30,590.0,45.0,1.0,21.9,163.0,39.55,28.6
2018,9,7,17,45,501.0,37.0,1.0,21.15,117.0,30.19,20.2
2018,9,7,18,0,412.0,29.0,1.0,20.4,71.0,24.01,13.94
2018,9,7,18,15,255.0,19.0,1.0,19.75,40.5,15.86,0.0
2018,9,7,18,30,98.0,9.0,1.0,19.1,10.0,7.68,0.0
2018,9,7,18,45,49.0,4.5,1.0,18.5,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,8,5,45,42.0,5.5,1.0,15.2,7.0,0.0,0.0
2018,9,8,6,0,84.0,11.0,1.0,15.4,14.0,48.62,0.0
2018,9,8,6,15,45.5,26.5,0.95,16.15,28.5,61.62,37.91
2018,9,8,6,30,7.0,42.0,0.9,16.9,43.0,44.2,30.77
2018,9,8,6,45,34.5,63.5,0.9,17.65,71.0,91.42,71.32
2018,9,8,7,0,62.0,85.0,0.9,18.4,99.0,134.64,108.18
2018,9,8,7,15,255.0,91.5,0.85,19.15,171.5,308.01,252.09
2018,9,8,7,30,448.0,98.0,0.8,19.9,244.0,492.78,395.1
2018,9,8,7,45,629.5,81.5,0.8,20.7,324.0,647.07,505.11
2018,9,8,8,0,811.0,65.0,0.8,21.5,404.0,799.82,606.33
2018,9,8,8,15,828.0,69.5,0.8,22.05,452.0,847.85,633.22
2018,9,8,8,30,845.0,74.0,0.8,22.6,500.0,883.89,652.88
2018,9,8,8,45,829.5,86.0,0.8,23.15,536.5,915.94,669.72
2018,9,8,9,0,814.0,98.0,0.8,23.7,573.0,933.45,677.09
2018,9,8,9,15,857.5,91.5,0.8,23.95,623.5,970.78,697.94
2018,9,8,9,30,901.0,85.0,0.8,24.2,674.0,1017.12,723.79
2018,9,8,9,45,901.0,91.5,0.85,24.45,707.5,1032.37,731.28
2018,9,8,10,0,901.0,98.0,0.9,24.7,741.0,1043.44,736.8
2018,9,8,10,15,920.0,94.5,0.9,24.85,774.0,1058.23,743.97
2018,9,8,10,30,939.0,91.0,0.9,25.0,807.0,1069.07,748.79
2018,9,8,10,45,946.5,90.5,0.95,25.15,830.0,1067.51,747.45
2018,9,8,11,0,954.0,90.0,1.0,25.3,853.0,1061.75,743.89
2018,9,8,11,15,959.0,90.5,1.0,25.4,869.0,1050.39,736.23
2018,9,8,11,30,964.0,91.0,1.0,25.5,885.0,1034.83,726.23
2018,9,8,11,45,967.5,91.0,1.0,25.6,893.0,1013.16,712.67
2018,9,8,12,0,971.0,91.0,1.0,25.7,901.0,987.46,696.78
2018,9,8,12,15,972.0,90.5,1.05,25.7,900.5,955.1,677.97
2018,9,8,12,30,973.0,90.0,1.1,25.7,900.0,919.09,656.76
2018,9,8,12,45,941.0,105.0,1.1,25.7,881.5,868.11,625.02
2018,9,8,13,0,909.0,120.0,1.1,25.7,863.0,815.6,592.05
2018,9,8,13,15,916.0,113.5,1.1,25.55,849.0,770.86,563.58
2018,9,8,13,30,923.0,107.0,1.1,25.4,835.0,722.85,530.75
2018,9,8,13,45,932.5,99.0,1.1,25.25,815.5,671.89,494.85
2018,9,8,14,0,942.0,91.0,1.1,25.1,796.0,617.66,455.31
2018,9,8,14,15,942.0,86.5,1.1,24.9,766.5,558.59,410.78
2018,9,8,14,30,942.0,82.0,1.1,24.7,737.0,497.6,363.0
2018,9,8,14,45,932.5,80.5,1.1,24.5,699.5,433.8,311.29
2018,9,8,15,0,923.0,79.0,1.1,24.3,662.0,369.62,257.54
2018,9,8,15,15,860.5,88.5,1.1,24.3,603.0,300.25,200.39
2018,9,8,15,30,798.0,98.0,1.1,24.3,544.0,232.69,146.01
2018,9,8,15,45,669.0,116.0,1.1,23.6,468.0,168.73,101.56
2018,9,8,16,0,540.0,134.0,1.1,22.9,392.0,124.25,79.46
2018,9,8,16,15,640.5,101.0,1.1,22.4,374.0,72.65,56.86
2018,9,8,16,30,741.0,68.0,1.1,21.9,356.0,56.35,43.25
2018,9,8,16,45,728.5,62.0,1.1,21.35,311.0,52.38,40.04
2018,9,8,17,0,716.0,56.0,1.1,20.8,266.0,48.21,36.56
2018,9,8,17,15,649.0,50.5,1.1,20.1,212.5,43.9,32.83
2018,9,8,17,30,582.0,45.0,1.1,19.4,159.0,36.39,26.13
2018,9,8,17,45,486.5,38.0,1.1,18.65,113.5,31.07,21.13
2018,9,8,18,0,391.0,31.0,1.1,17.9,68.0,25.85,15.31
2018,9,8,18,15,218.0,18.5,1.1,17.35,37.0,15.48,0.0
2018,9,8,18,30,45.0,6.0,1.1,16.8,6.0,5.12,0.0
2018,9,8,18,45,22.5,3.0,1.1,16.2,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,9,5,45,52.0,6.5,1.45,14.65,8.0,0.0,0.0
2018,9,9,6,0,104.0,13.0,1.4,14.9,16.0,59.82,0.0
2018,9,9,6,15,223.0,27.0,1.3,15.7,50.0,177.45,114.49
2018,9,9,6,30,342.0,41.0,1.2,16.5,84.0,279.74,221.8
2018,9,9,6,45,421.0,51.5,1.05,17.25,129.5,361.63,292.19
2018,9,9,7,0,500.0,62.0,0.9,18.0,175.0,450.45,363.71
2018,9,9,7,15,575.0,68.0,0.85,18.75,229.5,537.23,429.97
2018,9,9,7,30,650.0,74.0,0.8,19.5,284.0,628.71,494.6
2018,9,9,7,45,688.0,80.0,0.75,20.25,335.5,693.98,537.11
2018,9,9,8,0,726.0,86.0,0.7,21.0,387.0,759.69,578.09
2018,9,9,8,15,697.0,102.5,0.7,21.7,420.5,778.98,586.97
2018,9,9,8,30,668.0,119.0,0.7,22.4,454.0,793.01,592.71
2018,9,9,8,45,697.0,122.5,0.65,23.1,501.0,841.77,620.45
2018,9,9,9,0,726.0,126.0,0.6,23.8,548.0,888.8,645.73
2018,9,9,9,15,766.5,123.0,0.65,24.15,596.5,930.29,669.73
2018,9,9,9,30,807.0,120.0,0.7,24.5,645.0,977.19,696.9
2018,9,9,9,45,815.0,124.5,0.7,24.9,679.5,996.9,705.77
2018,9,9,10,0,823.0,129.0,0.7,25.3,714.0,1012.92,712.81
2018,9,9,10,15,870.5,115.0,0.75,25.55,756.0,1031.36,722.98
2018,9,9,10,30,918.0,101.0,0.8,25.8,798.0,1059.36,738.94
2018,9,9,10,45,915.5,105.5,0.8,26.05,817.5,1053.14,733.18
2018,9,9,11,0,913.0,110.0,0.8,26.3,837.0,1042.83,725.65
2018,9,9,11,15,928.5,105.5,0.85,26.4,856.0,1036.64,722.32
2018,9,9,11,30,944.0,101.0,0.9,26.5,875.0,1026.13,716.42
2018,9,9,11,45,948.0,100.0,0.95,26.55,882.5,1004.07,703.77
2018,9,9,12,0,952.0,99.0,1.0,26.6,890.0,978.07,688.82
2018,9,9,12,15,953.0,98.5,1.0,26.55,889.5,946.07,669.5
2018,9,9,12,30,954.0,98.0,1.0,26.5,889.0,910.49,647.93
2018,9,9,12,45,952.5,97.5,1.0,26.5,879.5,869.45,622.66
2018,9,9,13,0,951.0,97.0,1.0,26.5,870.0,825.33,595.23
2018,9,9,13,15,949.5,95.0,1.05,26.4,853.5,776.89,565.56
2018,9,9,13,30,948.0,93.0,1.1,26.3,837.0,725.78,531.27
2018,9,9,13,45,945.5,91.0,1.1,26.2,813.5,671.6,493.04
2018,9,9,14,0,943.0,89.0,1.1,26.1,790.0,615.27,451.96
2018,9,9,14,15,936.0,87.0,1.1,25.9,758.5,554.75,406.53
2018,9,9,14,30,929.0,85.0,1.1,25.7,727.0,493.07,358.44
2018,9,9,14,45,919.5,82.0,1.1,25.5,688.5,428.66,306.5
2018,9,9,15,0,910.0,79.0,1.1,25.3,650.0,363.95,252.59
2018,9,9,15,15,895.0,77.0,1.1,25.3,606.5,298.58,197.14
2018,9,9,15,30,880.0,75.0,1.1,25.3,563.0,234.08,143.17
2018,9,9,15,45,861.0,72.0,1.15,24.6,515.0,169.44,93.88
2018,9,9,16,0,842.0,69.0,1.2,23.9,467.0,106.72,56.92
2018,9,9,16,15,815.0,66.0,1.2,23.4,416.0,55.01,41.66
2018,9,9,16,30,788.0,63.0,1.2,22.9,365.0,53.1,40.31
2018,9,9,16,45,747.5,59.0,1.2,22.35,312.0,50.25,38.04
2018,9,9,17,0,707.0,55.0,1.2,21.8,259.0,47.39,35.68
2018,9,9,17,15,645.5,49.5,1.2,21.0,207.0,43.11,31.99
2018,9,9,17,30,584.0,44.0,1.2,20.2,155.0,38.84,28.11
2018,9,9,17,45,482.0,36.5,1.15,19.4,109.5,29.89,19.97
2018,9,9,18,0,380.0,29.0,1.1,18.6,64.0,24.17,13.49
2018,9,9,18,15,219.5,17.5,1.1,18.05,35.0,14.94,0.0
2018,9,9,18,30,59.0,6.0,1.1,17.5,6.0,5.12,0.0
2018,9,9,18,45,29.5,3.0,1.1,16.9,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
