Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,1,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,10,5,45,63.0,7.0,1.35,13.5,8.5,0.0,0.0
2018,9,10,6,0,126.0,14.0,1.3,13.7,17.0,71.16,0.0
2018,9,10,6,15,268.0,25.5,1.2,14.55,52.5,199.1,123.41
2018,9,10,6,30,410.0,37.0,1.1,15.4,88.0,316.23,250.66
2018,9,10,6,45,494.5,46.0,1.0,16.25,136.0,402.99,325.37
2018,9,10,7,0,579.0,55.0,0.9,17.1,184.0,497.23,400.9
2018,9,10,7,15,633.0,61.0,0.9,17.95,235.5,571.88,456.99
2018,9,10,7,30,687.0,67.0,0.9,18.8,287.0,649.39,511.56
2018,9,10,7,45,723.0,72.0,0.85,19.65,338.5,708.32,549.52
2018,9,10,8,0,759.0,77.0,0.8,20.5,390.0,772.53,589.39
2018,9,10,8,15,785.0,81.0,0.8,21.35,440.0,826.18,621.09
2018,9,10,8,30,811.0,85.0,0.8,22.2,490.0,878.3,650.81
2018,9,10,8,45,829.0,89.5,0.75,23.05,536.5,921.54,672.99
2018,9,10,9,0,847.0,94.0,0.7,23.9,583.0,962.11,692.88
2018,9,10,9,15,866.0,94.0,0.7,24.5,625.0,995.11,709.34
2018,9,10,9,30,885.0,94.0,0.7,25.1,667.0,1013.2,716.59
2018,9,10,9,45,902.0,93.0,0.75,25.7,704.5,1036.23,728.22
2018,9,10,10,0,919.0,92.0,0.8,26.3,742.0,1055.64,737.61
2018,9,10,10,15,926.5,93.0,0.8,26.65,771.0,1063.82,739.98
2018,9,10,10,30,934.0,94.0,0.8,27.0,800.0,1067.91,740.22
2018,9,10,10,45,938.0,95.5,0.8,27.35,822.0,1064.86,736.44
2018,9,10,11,0,942.0,97.0,0.8,27.7,844.0,1057.63,730.45
2018,9,10,11,15,945.5,97.0,0.85,27.85,858.0,1044.11,722.6
2018,9,10,11,30,949.0,97.0,0.9,28.0,872.0,1026.5,712.46
2018,9,10,11,45,950.5,97.0,0.9,28.15,878.5,1002.99,697.84
2018,9,10,12,0,952.0,97.0,0.9,28.3,885.0,975.62,681.01
2018,9,10,12,15,950.0,98.0,0.95,28.25,883.0,942.44,662.09
2018,9,10,12,30,948.0,99.0,1.0,28.2,881.0,905.83,640.89
2018,9,10,12,45,944.0,99.5,1.0,28.15,871.0,863.88,615.3
2018,9,10,13,0,940.0,100.0,1.0,28.1,861.0,819.03,587.66
2018,9,10,13,15,937.0,99.0,1.05,27.95,844.0,770.82,558.26
2018,9,10,13,30,934.0,98.0,1.1,27.8,827.0,720.09,524.34
2018,9,10,13,45,930.0,95.5,1.1,27.6,802.5,665.09,485.94
2018,9,10,14,0,926.0,93.0,1.1,27.4,778.0,608.16,444.82
2018,9,10,14,15,917.5,91.5,1.15,27.15,746.0,548.14,400.33
2018,9,10,14,30,909.0,90.0,1.2,26.9,714.0,487.14,353.21
2018,9,10,14,45,898.0,87.5,1.2,26.6,676.0,423.65,302.21
2018,9,10,15,0,887.0,85.0,1.2,26.3,638.0,360.04,249.43
2018,9,10,15,15,871.0,82.5,1.2,26.3,594.0,295.29,194.76
2018,9,10,15,30,855.0,80.0,1.2,26.3,550.0,231.59,141.76
2018,9,10,15,45,835.0,77.0,1.2,25.5,502.5,162.57,89.39
2018,9,10,16,0,815.0,74.0,1.2,24.7,455.0,100.82,53.38
2018,9,10,16,15,787.0,70.0,1.2,24.15,404.0,57.74,43.87
2018,9,10,16,30,759.0,66.0,1.2,23.6,353.0,55.19,41.98
2018,9,10,16,45,717.5,61.5,1.2,23.0,301.0,52.06,39.49
2018,9,10,17,0,676.0,57.0,1.2,22.4,249.0,48.9,36.89
2018,9,10,17,15,612.5,51.0,1.25,21.55,198.0,40.68,29.79
2018,9,10,17,30,549.0,45.0,1.3,20.7,147.0,36.4,25.91
2018,9,10,17,45,441.0,37.0,1.3,19.85,102.5,30.27,20.16
2018,9,10,18,0,333.0,29.0,1.3,19.0,58.0,24.19,12.92
2018,9,10,18,15,188.0,17.5,1.3,18.35,31.5,14.94,0.0
2018,9,10,18,30,43.0,6.0,1.3,17.7,5.0,0.0,0.0
2018,9,10,18,45,21.5,3.0,1.3,17.1,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,11,5,45,71.0,7.0,1.2,12.3,8.5,0.0,0.0
2018,9,11,6,0,142.0,14.0,1.2,12.5,17.0,78.89,0.0
2018,9,11,6,15,290.5,24.5,1.2,13.1,52.5,209.33,122.83
2018,9,11,6,30,439.0,35.0,1.2,13.7,88.0,331.79,263.98
2018,9,11,6,45,534.0,41.5,1.15,14.25,137.0,423.41,344.26
2018,9,11,7,0,629.0,48.0,1.1,14.8,186.0,518.16,421.87
2018,9,11,7,15,685.5,52.0,1.1,15.55,238.5,595.01,479.81
2018,9,11,7,30,742.0,56.0,1.1,16.3,291.0,674.45,536.47
2018,9,11,7,45,777.5,59.5,1.1,17.05,343.5,738.17,578.98
2018,9,11,8,0,813.0,63.0,1.1,17.8,396.0,801.83,619.7
2018,9,11,8,15,838.0,65.5,1.1,18.55,446.0,844.93,644.83
2018,9,11,8,30,863.0,68.0,1.1,19.3,496.0,895.23,674.24
2018,9,11,8,45,881.0,70.0,1.1,20.05,542.5,936.25,696.65
2018,9,11,9,0,899.0,72.0,1.1,20.8,589.0,974.58,716.94
2018,9,11,9,15,912.5,74.0,1.05,21.3,631.0,1005.43,731.88
2018,9,11,9,30,926.0,76.0,1.0,21.8,673.0,1032.83,744.49
2018,9,11,9,45,936.0,77.5,1.0,22.3,709.0,1052.36,753.18
2018,9,11,10,0,946.0,79.0,1.0,22.8,745.0,1067.96,759.6
2018,9,11,10,15,952.5,79.5,1.0,23.1,773.5,1074.69,761.34
2018,9,11,10,30,959.0,80.0,1.0,23.4,802.0,1077.24,760.83
2018,9,11,10,45,963.0,81.0,1.0,23.7,823.5,1073.61,756.79
2018,9,11,11,0,967.0,82.0,1.0,24.0,845.0,1065.72,750.42
2018,9,11,11,15,969.0,82.5,1.05,24.1,859.0,1051.04,741.77
2018,9,11,11,30,971.0,83.0,1.1,24.2,873.0,1032.23,730.73
2018,9,11,11,45,971.0,83.5,1.1,24.25,878.5,1007.47,715.3
2018,9,11,12,0,971.0,84.0,1.1,24.3,884.0,978.83,697.57
2018,9,11,12,15,969.0,85.0,1.15,24.15,882.0,945.21,678.1
2018,9,11,12,30,967.0,86.0,1.2,24.0,880.0,908.09,656.22
2018,9,11,12,45,963.0,86.5,1.2,23.85,869.5,865.54,629.87
2018,9,11,13,0,959.0,87.0,1.2,23.7,859.0,820.05,601.34
2018,9,11,13,15,953.5,86.5,1.25,23.4,840.5,769.78,570.18
2018,9,11,13,30,948.0,86.0,1.3,23.1,822.0,717.18,534.55
2018,9,11,13,45,909.0,99.0,1.3,22.75,787.0,654.3,489.52
2018,9,11,14,0,870.0,112.0,1.3,22.4,752.0,592.36,443.83
2018,9,11,14,15,876.0,102.5,1.35,22.15,723.5,535.6,400.62
2018,9,11,14,30,882.0,93.0,1.4,21.9,695.0,476.44,353.6
2018,9,11,14,45,794.5,115.0,1.4,21.65,634.5,403.85,295.69
2018,9,11,15,0,707.0,137.0,1.4,21.4,574.0,337.25,241.88
2018,9,11,15,15,763.0,110.5,1.4,21.4,552.0,284.94,194.51
2018,9,11,15,30,819.0,84.0,1.4,21.4,530.0,221.4,138.21
2018,9,11,15,45,803.0,79.0,1.4,20.65,484.0,158.65,89.64
2018,9,11,16,0,787.0,74.0,1.4,19.9,438.0,97.68,53.35
2018,9,11,16,15,773.5,68.5,1.35,19.3,392.5,56.54,43.77
2018,9,11,16,30,760.0,63.0,1.3,18.7,347.0,52.95,40.93
2018,9,11,16,45,717.0,59.0,1.3,18.1,295.0,50.12,38.64
2018,9,11,17,0,674.0,55.0,1.3,17.5,243.0,47.3,36.26
2018,9,11,17,15,608.5,49.5,1.3,16.9,192.5,43.05,32.48
2018,9,11,17,30,543.0,44.0,1.3,16.3,142.0,35.65,25.72
2018,9,11,17,45,433.0,36.0,1.25,15.75,98.0,29.5,19.81
2018,9,11,18,0,323.0,28.0,1.2,15.2,54.0,23.42,11.81
2018,9,11,18,15,173.5,16.0,1.2,14.9,28.5,13.66,0.0
2018,9,11,18,30,24.0,4.0,1.2,14.6,3.0,0.0,0.0
2018,9,11,18,45,12.0,2.0,1.2,14.3,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,12,5,45,18.0,5.0,0.9,11.8,5.5,0.0,0.0
2018,9,12,6,0,36.0,10.0,0.9,11.9,11.0,25.56,0.0
2018,9,12,6,15,72.0,25.5,0.9,12.3,32.5,83.9,42.66
2018,9,12,6,30,108.0,41.0,0.9,12.7,54.0,131.69,103.58
2018,9,12,6,45,137.0,59.5,0.95,13.15,84.0,177.01,144.84
2018,9,12,7,0,166.0,78.0,1.0,13.6,114.0,224.6,186.34
2018,9,12,7,15,176.5,97.5,1.0,14.05,145.0,262.21,217.88
2018,9,12,7,30,187.0,117.0,1.0,14.5,176.0,300.0,248.36
2018,9,12,7,45,325.5,121.0,0.95,14.95,245.0,441.65,361.74
2018,9,12,8,0,464.0,125.0,0.9,15.4,314.0,576.44,463.29
2018,9,12,8,15,522.0,129.0,0.9,15.65,366.5,647.53,512.62
2018,9,12,8,30,580.0,133.0,0.9,15.9,419.0,730.22,568.79
2018,9,12,8,45,620.5,135.5,0.9,16.15,467.5,786.7,604.82
2018,9,12,9,0,661.0,138.0,0.9,16.4,516.0,842.1,639.57
2018,9,12,9,15,702.0,135.5,0.9,16.6,563.0,890.53,669.05
2018,9,12,9,30,743.0,133.0,0.9,16.8,610.0,936.83,696.69
2018,9,12,9,45,763.5,135.0,0.9,17.05,648.5,957.85,707.5
2018,9,12,10,0,784.0,137.0,0.9,17.3,687.0,983.28,721.52
2018,9,12,10,15,819.5,128.5,0.85,17.55,724.0,1008.76,734.41
2018,9,12,10,30,855.0,120.0,0.8,17.8,761.0,1030.15,744.6
2018,9,12,10,45,896.5,105.0,0.8,18.05,794.0,1033.71,744.88
2018,9,12,11,0,938.0,90.0,0.8,18.3,827.0,1045.74,750.85
2018,9,12,11,15,791.0,163.0,0.8,18.6,792.0,974.71,704.87
2018,9,12,11,30,644.0,236.0,0.8,18.9,757.0,896.22,653.97
2018,9,12,11,45,549.5,280.5,0.8,19.2,727.5,825.56,605.56
2018,9,12,12,0,455.0,325.0,0.8,19.5,698.0,761.18,560.33
2018,9,12,12,15,601.5,259.5,0.8,19.7,751.5,809.17,595.72
2018,9,12,12,30,748.0,194.0,0.8,19.9,805.0,843.36,619.79
2018,9,12,12,45,775.5,176.0,0.85,20.1,803.0,808.07,596.63
2018,9,12,13,0,803.0,158.0,0.9,20.3,801.0,774.85,574.99
2018,9,12,13,15,619.0,225.0,0.9,20.3,714.5,666.25,497.66
2018,9,12,13,30,435.0,292.0,0.9,20.3,628.0,562.58,422.89
2018,9,12,13,45,333.5,314.5,0.9,20.3,567.5,483.48,365.5
2018,9,12,14,0,232.0,337.0,0.9,20.3,507.0,416.34,315.73
2018,9,12,14,15,197.5,312.0,0.95,20.2,452.0,359.9,274.19
2018,9,12,14,30,163.0,287.0,1.0,20.1,397.0,307.9,235.18
2018,9,12,14,45,258.0,265.5,1.0,20.0,429.0,312.59,236.76
2018,9,12,15,0,353.0,244.0,1.0,19.9,461.0,304.19,226.2
2018,9,12,15,15,456.0,198.5,1.0,19.9,458.0,267.72,192.14
2018,9,12,15,30,559.0,153.0,1.0,19.9,455.0,218.63,147.22
2018,9,12,15,45,478.0,156.5,1.05,19.25,398.5,169.12,112.26
2018,9,12,16,0,397.0,160.0,1.1,18.6,342.0,129.56,90.78
2018,9,12,16,15,346.0,147.0,1.1,18.15,292.5,104.54,85.43
2018,9,12,16,30,295.0,134.0,1.1,17.7,243.0,96.05,78.55
2018,9,12,16,45,207.0,113.0,1.1,17.2,184.0,81.91,66.58
2018,9,12,17,0,119.0,92.0,1.1,16.7,125.0,69.86,56.18
2018,9,12,17,15,67.5,69.5,1.1,16.2,87.5,53.76,41.96
2018,9,12,17,30,16.0,47.0,1.1,15.7,50.0,38.07,27.86
2018,9,12,17,45,27.0,34.5,1.05,15.2,37.5,28.17,18.62
2018,9,12,18,0,38.0,22.0,1.0,14.7,25.0,17.88,6.87
2018,9,12,18,15,21.0,11.5,1.0,14.4,13.0,9.82,0.0
2018,9,12,18,30,4.0,1.0,1.0,14.1,1.0,0.0,0.0
2018,9,12,18,45,2.0,0.5,1.0,13.8,0.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,13,5,45,21.5,4.5,0.8,10.95,5.0,0.0,0.0
2018,9,13,6,0,43.0,9.0,0.8,11.1,10.0,28.08,0.0
2018,9,13,6,15,196.5,23.0,0.8,11.6,43.5,156.6,75.17
2018,9,13,6,30,350.0,37.0,0.8,12.1,77.0,282.98,224.95
2018,9,13,6,45,460.0,44.0,0.8,12.65,125.0,381.14,311.12
2018,9,13,7,0,570.0,51.0,0.8,13.2,173.0,488.8,399.5
2018,9,13,7,15,632.0,56.5,0.8,13.85,225.5,568.12,460.21
2018,9,13,7,30,694.0,62.0,0.8,14.5,278.0,646.35,516.62
2018,9,13,7,45,731.5,66.5,0.8,15.2,329.5,711.27,560.49
2018,9,13,8,0,769.0,71.0,0.8,15.9,381.0,776.32,602.6
2018,9,13,8,15,796.0,74.0,0.8,16.45,430.5,829.72,635.43
2018,9,13,8,30,823.0,77.0,0.8,17.0,480.0,881.64,666.36
2018,9,13,8,45,842.5,79.5,0.75,17.6,526.0,923.89,689.01
2018,9,13,9,0,862.0,82.0,0.7,18.2,572.0,952.68,702.47
2018,9,13,9,15,876.0,84.5,0.7,18.6,613.5,983.64,718.88
2018,9,13,9,30,890.0,87.0,0.7,19.0,655.0,1011.27,733.0
2018,9,13,9,45,900.5,88.5,0.7,19.4,690.5,1030.58,741.91
2018,9,13,10,0,911.0,90.0,0.7,19.8,726.0,1046.1,748.66
2018,9,13,10,15,919.5,90.5,0.7,20.05,755.0,1054.45,751.58
2018,9,13,10,30,928.0,91.0,0.7,20.3,784.0,1058.76,752.29
2018,9,13,10,45,933.5,92.0,0.65,20.6,806.0,1056.46,747.84
2018,9,13,11,0,939.0,93.0,0.6,20.9,828.0,1049.99,741.14
2018,9,13,11,15,942.5,94.0,0.65,21.0,842.5,1037.37,733.91
2018,9,13,11,30,946.0,95.0,0.7,21.1,857.0,1020.65,724.34
2018,9,13,11,45,947.5,94.5,0.7,21.25,863.0,996.4,708.98
2018,9,13,12,0,949.0,94.0,0.7,21.4,869.0,968.33,691.41
2018,9,13,12,15,949.5,93.5,0.7,21.45,867.5,935.66,671.26
2018,9,13,12,30,950.0,93.0,0.7,21.5,866.0,899.46,648.85
2018,9,13,12,45,949.0,92.0,0.75,21.5,856.5,858.17,624.07
2018,9,13,13,0,948.0,91.0,0.8,21.5,847.0,813.79,596.94
2018,9,13,13,15,943.5,90.5,0.8,21.4,829.0,764.48,565.59
2018,9,13,13,30,939.0,90.0,0.8,21.3,811.0,712.79,529.69
2018,9,13,13,45,932.5,89.0,0.8,21.25,786.0,657.24,489.87
2018,9,13,14,0,926.0,88.0,0.8,21.2,761.0,599.98,447.46
2018,9,13,14,15,917.0,86.5,0.8,21.0,728.5,539.58,401.44
2018,9,13,14,30,908.0,85.0,0.8,20.8,696.0,478.29,352.91
2018,9,13,14,45,895.0,83.5,0.8,20.65,657.5,414.85,300.88
2018,9,13,15,0,882.0,82.0,0.8,20.5,619.0,351.54,247.3
2018,9,13,15,15,866.0,79.5,0.8,20.5,575.5,287.05,191.94
2018,9,13,15,30,850.0,77.0,0.8,20.5,532.0,223.62,138.45
2018,9,13,15,45,827.5,74.5,0.8,19.95,484.0,155.09,86.08
2018,9,13,16,0,805.0,72.0,0.8,19.4,436.0,94.11,51.33
2018,9,13,16,15,774.5,68.5,0.8,19.0,385.5,56.74,44.02
2018,9,13,16,30,744.0,65.0,0.8,18.6,335.0,54.53,42.36
2018,9,13,16,45,699.5,60.5,0.8,18.2,283.5,51.37,39.74
2018,9,13,17,0,655.0,56.0,0.8,17.8,232.0,48.2,37.01
2018,9,13,17,15,585.5,49.5,0.8,17.2,181.5,39.6,29.36
2018,9,13,17,30,516.0,43.0,0.8,16.6,131.0,34.9,24.96
2018,9,13,17,45,400.0,34.5,0.8,16.05,88.5,28.34,18.57
2018,9,13,18,0,284.0,26.0,0.8,15.5,46.0,21.83,8.08
2018,9,13,18,15,151.0,14.5,0.8,15.05,24.0,12.38,0.0
2018,9,13,18,30,18.0,3.0,0.8,14.6,2.0,0.0,0.0
2018,9,13,18,45,9.0,1.5,0.75,14.15,1.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,14,5,45,54.5,5.0,0.65,10.7,6.0,0.0,0.0
2018,9,14,6,0,109.0,10.0,0.7,11.0,12.0,60.39,0.0
2018,9,14,6,15,273.5,21.5,0.65,11.8,47.0,195.38,80.46
2018,9,14,6,30,438.0,33.0,0.6,12.6,82.0,331.38,260.49
2018,9,14,6,45,529.5,39.5,0.6,13.4,129.5,420.76,339.68
2018,9,14,7,0,621.0,46.0,0.6,14.2,177.0,512.89,414.57
2018,9,14,7,15,676.0,51.0,0.6,15.0,229.0,589.49,471.82
2018,9,14,7,30,731.0,56.0,0.6,15.8,281.0,668.67,527.61
2018,9,14,7,45,768.0,59.5,0.55,16.6,333.0,733.15,569.23
2018,9,14,8,0,805.0,63.0,0.5,17.4,385.0,797.67,608.81
2018,9,14,8,15,830.0,66.0,0.5,18.05,435.0,850.34,639.93
2018,9,14,8,30,855.0,69.0,0.5,18.7,485.0,891.49,662.65
2018,9,14,8,45,874.0,71.0,0.5,19.35,531.5,933.02,685.2
2018,9,14,9,0,893.0,73.0,0.5,20.0,578.0,971.92,705.57
2018,9,14,9,15,879.5,83.5,0.45,20.45,611.0,986.37,709.76
2018,9,14,9,30,866.0,94.0,0.4,20.9,644.0,996.12,711.47
2018,9,14,9,45,741.0,147.0,0.4,21.3,636.0,957.7,684.93
2018,9,14,10,0,616.0,200.0,0.4,21.7,628.0,890.7,641.21
2018,9,14,10,15,645.5,199.5,0.4,22.0,664.0,918.48,657.94
2018,9,14,10,30,675.0,199.0,0.4,22.3,700.0,942.84,670.97
2018,9,14,10,45,647.5,216.5,0.4,22.55,708.5,924.62,657.81
2018,9,14,11,0,620.0,234.0,0.4,22.8,717.0,903.03,642.72
2018,9,14,11,15,640.5,231.5,0.4,22.95,738.0,906.23,644.38
2018,9,14,11,30,661.0,229.0,0.4,23.1,759.0,905.58,643.31
2018,9,14,11,45,695.0,217.0,0.45,23.25,778.0,904.26,643.19
2018,9,14,12,0,729.0,205.0,0.5,23.4,797.0,898.12,639.88
2018,9,14,12,15,753.0,192.5,0.5,23.4,803.0,877.77,627.18
2018,9,14,12,30,777.0,180.0,0.5,23.4,809.0,853.02,611.94
2018,9,14,12,45,770.5,178.5,0.55,23.4,796.0,810.28,585.56
2018,9,14,13,0,764.0,177.0,0.6,23.4,783.0,765.42,556.92
2018,9,14,13,15,811.5,152.0,0.6,23.25,783.0,732.64,536.01
2018,9,14,13,30,859.0,127.0,0.6,23.1,783.0,696.96,512.03
2018,9,14,13,45,798.0,145.5,0.65,23.0,739.5,628.12,463.83
2018,9,14,14,0,737.0,164.0,0.7,22.9,696.0,562.74,416.92
2018,9,14,14,15,683.5,173.0,0.7,22.6,649.5,496.59,368.1
2018,9,14,14,30,630.0,182.0,0.7,22.3,603.0,434.78,321.12
2018,9,14,14,45,672.5,155.5,0.7,22.05,582.0,385.23,280.68
2018,9,14,15,0,715.0,129.0,0.7,21.8,561.0,330.04,233.83
2018,9,14,15,15,621.0,144.5,0.7,21.8,500.0,268.57,184.97
2018,9,14,15,30,527.0,160.0,0.7,21.8,439.0,215.84,144.87
2018,9,14,15,45,522.0,143.5,0.75,21.05,398.5,163.51,105.25
2018,9,14,16,0,517.0,127.0,0.8,20.3,358.0,112.14,73.73
2018,9,14,16,15,552.0,105.0,0.8,19.85,325.5,75.94,60.41
2018,9,14,16,30,587.0,83.0,0.8,19.4,293.0,61.8,48.51
2018,9,14,16,45,544.0,74.0,0.8,18.95,245.0,56.15,43.78
2018,9,14,17,0,501.0,65.0,0.8,18.5,197.0,50.28,38.7
2018,9,14,17,15,436.0,56.0,0.8,17.7,152.5,44.08,33.19
2018,9,14,17,30,371.0,47.0,0.8,16.9,108.0,37.74,27.33
2018,9,14,17,45,263.0,35.0,0.8,16.1,70.5,27.12,17.39
2018,9,14,18,0,155.0,23.0,0.8,15.3,33.0,17.89,3.8
2018,9,14,18,15,77.5,11.5,0.8,14.75,16.5,9.82,0.0
2018,9,14,18,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,15,5,45,33.0,4.5,0.9,11.1,5.0,0.0,0.0
2018,9,15,6,0,66.0,9.0,0.9,11.2,10.0,39.18,0.0
2018,9,15,6,15,193.0,22.5,0.9,11.7,40.5,152.29,48.06
2018,9,15,6,30,320.0,36.0,0.9,12.2,71.0,265.44,209.44
2018,9,15,6,45,442.5,43.5,0.95,12.7,120.0,370.89,303.02
2018,9,15,7,0,565.0,51.0,1.0,13.2,169.0,487.16,399.22
2018,9,15,7,15,623.0,57.0,1.0,13.75,220.0,564.05,458.86
2018,9,15,7,30,681.0,63.0,1.0,14.3,271.0,639.0,513.76
2018,9,15,7,45,719.0,67.5,1.0,14.9,322.0,703.87,558.49
2018,9,15,8,0,757.0,72.0,1.0,15.5,373.0,768.88,601.43
2018,9,15,8,15,785.5,75.5,1.0,15.95,423.0,823.81,636.08
2018,9,15,8,30,814.0,79.0,1.0,16.4,473.0,877.36,668.83
2018,9,15,8,45,835.0,81.0,0.95,16.9,519.0,920.05,692.46
2018,9,15,9,0,856.0,83.0,0.9,17.4,565.0,949.26,706.81
2018,9,15,9,15,873.5,84.0,0.9,17.7,606.5,981.53,724.59
2018,9,15,9,30,891.0,85.0,0.9,18.0,648.0,1010.63,740.13
2018,9,15,9,45,904.5,84.5,0.9,18.35,683.5,1030.4,749.61
2018,9,15,10,0,918.0,84.0,0.9,18.7,719.0,1046.47,756.96
2018,9,15,10,15,926.5,85.5,0.9,18.85,748.5,1055.92,760.9
2018,9,15,10,30,935.0,87.0,0.9,19.0,778.0,1061.25,762.54
2018,9,15,10,45,942.0,86.5,0.9,19.2,800.0,1058.55,759.29
2018,9,15,11,0,949.0,86.0,0.9,19.4,822.0,1051.67,753.75
2018,9,15,11,15,952.5,86.5,0.9,19.45,836.0,1038.26,744.82
2018,9,15,11,30,956.0,87.0,0.9,19.5,850.0,1020.73,733.55
2018,9,15,11,45,958.0,86.5,0.95,19.6,856.0,996.64,719.2
2018,9,15,12,0,960.0,86.0,1.0,19.7,862.0,968.66,702.44
2018,9,15,12,15,961.0,85.0,1.0,19.65,860.5,935.48,681.79
2018,9,15,12,30,962.0,84.0,1.0,19.6,859.0,898.72,658.79
2018,9,15,12,45,961.5,83.0,1.0,19.6,849.5,857.31,632.5
2018,9,15,13,0,961.0,82.0,1.0,19.6,840.0,812.72,603.9
2018,9,15,13,15,957.5,81.0,1.0,19.5,822.0,763.03,571.76
2018,9,15,13,30,954.0,80.0,1.0,19.4,804.0,710.82,535.09
2018,9,15,13,45,949.0,78.5,1.0,19.35,779.0,654.95,494.33
2018,9,15,14,0,944.0,77.0,1.0,19.3,754.0,597.19,450.79
2018,9,15,14,15,936.0,75.5,1.0,19.1,722.0,536.33,403.57
2018,9,15,14,30,928.0,74.0,1.0,18.9,690.0,474.43,353.67
2018,9,15,14,45,917.5,72.5,1.0,18.7,652.0,410.83,300.56
2018,9,15,15,0,907.0,71.0,1.0,18.5,614.0,347.03,245.59
2018,9,15,15,15,891.5,69.0,1.0,18.5,570.5,281.65,188.58
2018,9,15,15,30,876.0,67.0,1.0,18.5,527.0,217.26,133.6
2018,9,15,15,45,857.0,64.0,1.0,17.95,479.5,152.93,84.32
2018,9,15,16,0,838.0,61.0,1.0,17.4,432.0,90.57,49.57
2018,9,15,16,15,810.0,58.0,1.0,16.95,381.5,55.57,43.43
2018,9,15,16,30,782.0,55.0,1.0,16.5,331.0,47.24,36.33
2018,9,15,16,45,739.5,51.0,0.95,16.1,279.0,44.17,33.73
2018,9,15,17,0,697.0,47.0,0.9,15.7,227.0,41.09,31.02
2018,9,15,17,15,628.5,42.0,0.9,15.15,176.5,37.0,27.27
2018,9,15,17,30,560.0,37.0,0.9,14.6,126.0,32.99,23.38
2018,9,15,17,45,430.0,29.5,0.85,14.05,83.0,24.33,15.02
2018,9,15,18,0,300.0,22.0,0.8,13.5,40.0,18.48,1.38
2018,9,15,18,15,150.0,11.0,0.8,13.1,20.0,9.39,0.0
2018,9,15,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,9,16,5,45,58.0,5.0,0.6,9.85,5.5,0.0,0.0
2018,9,16,6,0,116.0,10.0,0.6,10.2,11.0,64.06,0.0
2018,9,16,6,15,286.0,20.0,0.6,11.05,44.5,199.17,41.7
2018,9,16,6,30,456.0,30.0,0.6,11.9,78.0,331.74,259.18
2018,9,16,6,45,546.0,36.0,0.55,12.75,125.0,422.64,341.26
2018,9,16,7,0,636.0,42.0,0.5,13.6,172.0,520.18,419.64
2018,9,16,7,15,690.0,45.5,0.5,14.45,223.0,594.48,475.08
2018,9,16,7,30,744.0,49.0,0.5,15.3,274.0,671.24,529.03
2018,9,16,7,45,779.5,52.5,0.5,16.1,325.5,734.76,570.74
2018,9,16,8,0,815.0,56.0,0.5,16.9,377.0,789.4,604.49
2018,9,16,8,15,839.5,58.5,0.45,17.55,426.5,840.7,634.14
2018,9,16,8,30,864.0,61.0,0.4,18.2,476.0,890.4,661.6
2018,9,16,8,45,882.0,63.0,0.4,18.85,522.0,931.21,683.5
2018,9,16,9,0,900.0,65.0,0.4,19.5,568.0,969.3,703.33
2018,9,16,9,15,913.0,66.5,0.4,19.95,609.0,998.74,718.01
2018,9,16,9,30,926.0,68.0,0.4,20.4,650.0,1024.7,730.56
2018,9,16,9,45,935.5,69.0,0.4,20.85,685.0,1042.78,738.3
2018,9,16,10,0,945.0,70.0,0.4,21.3,720.0,1056.92,743.86
2018,9,16,10,15,952.0,71.0,0.4,21.65,749.0,1064.43,745.89
2018,9,16,10,30,959.0,72.0,0.4,22.0,778.0,1067.73,745.66
2018,9,16,10,45,964.0,72.5,0.4,22.3,799.5,1064.16,741.71
2018,9,16,11,0,969.0,73.0,0.4,22.6,821.0,1056.31,735.51
2018,9,16,11,15,971.5,74.0,0.45,22.75,835.0,1042.32,727.51
2018,9,16,11,30,974.0,75.0,0.5,22.9,849.0,1024.15,717.19
2018,9,16,11,45,975.0,75.5,0.5,23.05,855.0,999.89,702.11
2018,9,16,12,0,976.0,76.0,0.5,23.2,861.0,971.69,684.77
2018,9,16,12,15,975.0,76.5,0.55,23.2,859.0,937.92,665.48
2018,9,16,12,30,974.0,77.0,0.6,23.2,857.0,900.59,643.83
2018,9,16,12,45,971.0,77.0,0.6,23.2,846.5,857.76,617.5
2018,9,16,13,0,968.0,77.0,0.6,23.2,836.0,811.9,589.01
2018,9,16,13,15,964.0,76.0,0.6,23.1,818.0,761.53,557.43
2018,9,16,13,30,960.0,75.0,0.6,23.0,800.0,708.67,521.49
2018,9,16,13,45,953.0,74.5,0.65,22.95,774.0,652.24,482.06
2018,9,16,14,0,946.0,74.0,0.7,22.9,748.0,594.1,439.81
2018,9,16,14,15,937.5,72.5,0.7,22.65,715.5,532.86,393.43
2018,9,16,14,30,929.0,71.0,0.7,22.4,683.0,470.65,344.4
2018,9,16,14,45,917.5,70.0,0.7,22.2,645.0,407.07,292.34
2018,9,16,15,0,906.0,69.0,0.7,22.0,607.0,343.4,238.52
2018,9,16,15,15,890.5,67.0,0.7,22.0,563.5,278.1,182.62
2018,9,16,15,30,875.0,65.0,0.7,22.0,520.0,213.8,128.74
2018,9,16,15,45,853.5,62.5,0.7,21.4,472.0,149.67,80.78
2018,9,16,16,0,832.0,60.0,0.7,20.8,424.0,87.83,47.53
2018,9,16,16,15,802.0,57.0,0.75,20.35,373.0,54.71,42.07
2018,9,16,16,30,772.0,54.0,0.8,19.9,322.0,46.42,35.09
2018,9,16,16,45,727.5,50.5,0.8,19.45,270.5,43.72,32.86
2018,9,16,17,0,683.0,47.0,0.8,19.0,219.0,41.05,30.53
2018,9,16,17,15,612.0,41.5,0.8,18.15,169.0,36.54,26.48
2018,9,16,17,30,541.0,36.0,0.8,17.3,119.0,32.08,22.26
2018,9,16,17,45,408.5,28.5,0.75,16.5,77.5,23.5,13.95
2018,9,16,18,0,276.0,21.0,0.7,15.7,36.0,17.66,0.0
2018,9,16,18,15,138.0,10.5,0.7,15.2,18.0,8.96,0.0
2018,9,16,18,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,17,5,45,46.0,4.5,1.1,11.3,5.0,0.0,0.0
2018,9,17,6,0,92.0,9.0,1.1,11.5,10.0,51.85,0.0
2018,9,17,6,15,249.0,20.0,1.0,12.35,41.5,178.52,10.95
2018,9,17,6,30,406.0,31.0,0.9,13.2,73.0,312.65,242.56
2018,9,17,6,45,502.0,38.0,0.85,14.0,119.5,403.85,326.2
2018,9,17,7,0,598.0,45.0,0.8,14.8,166.0,498.12,403.52
2018,9,17,7,15,655.5,50.5,0.75,15.5,217.5,576.19,462.52
2018,9,17,7,30,713.0,56.0,0.7,16.2,269.0,657.11,519.95
2018,9,17,7,45,751.0,59.5,0.65,16.85,320.5,721.65,562.48
2018,9,17,8,0,789.0,63.0,0.6,17.5,372.0,786.3,603.03
2018,9,17,8,15,815.5,66.0,0.6,18.05,421.5,839.62,635.22
2018,9,17,8,30,842.0,69.0,0.6,18.6,471.0,881.48,658.95
2018,9,17,8,45,861.0,71.5,0.6,19.15,517.0,923.09,682.08
2018,9,17,9,0,880.0,74.0,0.6,19.7,563.0,962.09,703.03
2018,9,17,9,15,894.0,75.5,0.6,20.15,604.0,991.91,718.16
2018,9,17,9,30,908.0,77.0,0.6,20.6,645.0,1018.36,731.19
2018,9,17,9,45,919.0,78.0,0.6,21.0,680.5,1037.52,739.87
2018,9,17,10,0,930.0,79.0,0.6,21.4,716.0,1052.84,746.36
2018,9,17,10,15,937.0,80.5,0.6,21.65,744.5,1060.67,748.9
2018,9,17,10,30,944.0,82.0,0.6,21.9,773.0,1064.33,749.19
2018,9,17,10,45,948.5,83.0,0.6,22.2,794.5,1060.66,745.15
2018,9,17,11,0,953.0,84.0,0.6,22.5,816.0,1052.78,738.86
2018,9,17,11,15,955.5,85.0,0.65,22.65,830.0,1038.72,730.7
2018,9,17,11,30,958.0,86.0,0.7,22.8,844.0,1020.55,720.19
2018,9,17,11,45,958.5,86.5,0.7,22.9,849.5,995.9,704.84
2018,9,17,12,0,959.0,87.0,0.7,23.0,855.0,967.41,687.24
2018,9,17,12,15,959.0,87.0,0.7,23.05,853.0,934.23,666.89
2018,9,17,12,30,959.0,87.0,0.7,23.1,851.0,897.5,644.28
2018,9,17,12,45,956.5,87.0,0.75,23.1,841.0,855.38,619.1
2018,9,17,13,0,954.0,87.0,0.8,23.1,831.0,810.25,591.62
2018,9,17,13,15,949.5,86.0,0.8,23.0,812.5,759.92,559.68
2018,9,17,13,30,945.0,85.0,0.8,22.9,794.0,707.2,523.17
2018,9,17,13,45,938.0,84.0,0.8,22.8,768.0,650.82,482.94
2018,9,17,14,0,931.0,83.0,0.8,22.7,742.0,592.79,440.1
2018,9,17,14,15,921.5,81.5,0.8,22.45,709.5,531.7,393.66
2018,9,17,14,30,912.0,80.0,0.8,22.2,677.0,469.78,344.71
2018,9,17,14,45,899.0,79.0,0.85,21.95,638.5,406.45,293.05
2018,9,17,15,0,886.0,78.0,0.9,21.7,600.0,343.23,239.7
2018,9,17,15,15,869.5,75.5,0.9,21.7,556.0,278.32,184.03
2018,9,17,15,30,853.0,73.0,0.9,21.7,512.0,214.56,130.61
2018,9,17,15,45,830.0,70.0,0.9,21.0,464.0,145.55,78.89
2018,9,17,16,0,807.0,67.0,0.9,20.3,416.0,84.1,45.98
2018,9,17,16,15,774.0,64.0,0.9,19.8,365.5,53.64,41.27
2018,9,17,16,30,741.0,61.0,0.9,19.3,315.0,51.7,39.8
2018,9,17,16,45,693.5,56.5,0.9,18.75,263.5,48.41,37.06
2018,9,17,17,0,646.0,52.0,0.9,18.2,212.0,45.14,34.2
2018,9,17,17,15,567.5,45.5,0.9,17.5,162.0,36.67,26.62
2018,9,17,17,30,489.0,39.0,0.9,16.8,112.0,31.88,22.06
2018,9,17,17,45,352.0,30.0,0.9,16.1,72.0,24.77,14.75
2018,9,17,18,0,215.0,21.0,0.9,15.4,32.0,17.73,0.0
2018,9,17,18,15,107.5,10.5,0.9,14.95,16.0,8.96,0.0
2018,9,17,18,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,18,5,45,30.5,4.5,1.2,11.5,4.5,0.0,0.0
2018,9,18,6,0,61.0,9.0,1.2,11.7,9.0,37.06,0.0
2018,9,18,6,15,198.5,21.5,1.1,12.5,38.5,151.17,0.0
2018,9,18,6,30,336.0,34.0,1.0,13.3,68.0,274.44,211.79
2018,9,18,6,45,438.0,43.0,0.9,14.1,114.0,369.48,299.02
2018,9,18,7,0,540.0,52.0,0.8,14.9,160.0,473.55,384.28
2018,9,18,7,15,603.0,58.0,0.75,15.6,210.5,553.2,445.36
2018,9,18,7,30,666.0,64.0,0.7,16.3,261.0,636.46,505.06
2018,9,18,7,45,708.0,68.5,0.7,17.0,312.5,698.21,546.61
2018,9,18,8,0,750.0,73.0,0.7,17.7,364.0,766.25,590.8
2018,9,18,8,15,779.0,76.5,0.65,18.3,413.5,821.31,623.62
2018,9,18,8,30,808.0,80.0,0.6,18.9,463.0,874.99,654.37
2018,9,18,8,45,829.5,82.0,0.6,19.5,509.0,917.82,678.03
2018,9,18,9,0,851.0,84.0,0.6,20.1,555.0,958.11,699.69
2018,9,18,9,15,870.0,85.5,0.55,20.6,597.5,981.12,709.26
2018,9,18,9,30,889.0,87.0,0.5,21.1,640.0,1012.01,723.85
2018,9,18,9,45,905.0,86.5,0.5,21.6,676.5,1033.98,733.85
2018,9,18,10,0,921.0,86.0,0.5,22.1,713.0,1052.26,741.76
2018,9,18,10,15,929.0,86.5,0.5,22.45,741.5,1059.67,743.68
2018,9,18,10,30,937.0,87.0,0.5,22.8,770.0,1062.98,743.47
2018,9,18,10,45,942.0,88.0,0.5,23.1,791.5,1059.67,739.68
2018,9,18,11,0,947.0,89.0,0.5,23.4,813.0,1052.17,733.66
2018,9,18,11,15,950.5,89.5,0.5,23.55,827.0,1038.43,724.56
2018,9,18,11,30,954.0,90.0,0.5,23.7,841.0,1020.57,713.21
2018,9,18,11,45,955.0,91.0,0.55,23.85,847.5,996.85,699.64
2018,9,18,12,0,956.0,92.0,0.6,24.0,854.0,969.26,683.74
2018,9,18,12,15,957.0,91.5,0.65,24.05,852.5,936.33,664.75
2018,9,18,12,30,958.0,91.0,0.7,24.1,851.0,899.82,643.39
2018,9,18,12,45,956.0,90.5,0.7,24.1,840.5,857.48,617.31
2018,9,18,13,0,954.0,90.0,0.7,24.1,830.0,812.09,589.07
2018,9,18,13,15,948.5,90.0,0.75,24.05,811.5,761.89,557.95
2018,9,18,13,30,943.0,90.0,0.8,24.0,793.0,709.37,522.32
2018,9,18,13,45,934.5,90.0,0.8,23.9,767.0,652.96,482.23
2018,9,18,14,0,926.0,90.0,0.8,23.8,741.0,595.04,439.65
2018,9,18,14,15,914.0,89.0,0.85,23.65,707.5,533.26,393.2
2018,9,18,14,30,902.0,88.0,0.9,23.5,674.0,470.95,344.35
2018,9,18,14,45,886.0,87.5,0.9,23.3,634.5,407.33,292.44
2018,9,18,15,0,870.0,87.0,0.9,23.1,595.0,344.17,239.34
2018,9,18,15,15,851.5,84.5,0.9,23.1,551.0,275.68,181.5
2018,9,18,15,30,833.0,82.0,0.9,23.1,507.0,211.81,128.55
2018,9,18,15,45,804.0,80.0,0.95,22.4,458.0,149.0,82.53
2018,9,18,16,0,775.0,78.0,1.0,21.7,409.0,89.66,51.75
2018,9,18,16,15,733.5,75.0,1.0,21.15,357.0,61.91,48.17
2018,9,18,16,30,692.0,72.0,1.0,20.6,305.0,55.27,42.68
2018,9,18,16,45,635.0,66.5,1.05,20.05,253.0,51.77,39.77
2018,9,18,17,0,578.0,61.0,1.1,19.5,201.0,48.28,36.72
2018,9,18,17,15,489.5,53.5,1.1,18.5,152.0,42.98,31.95
2018,9,18,17,30,401.0,46.0,1.1,17.5,103.0,37.75,26.95
2018,9,18,17,45,265.0,33.0,1.1,16.55,64.5,27.41,16.46
2018,9,18,18,0,129.0,20.0,1.1,15.6,26.0,15.6,0.0
2018,9,18,18,15,64.5,10.0,1.1,15.15,13.0,8.54,0.0
2018,9,18,18,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,19,5,45,18.5,3.0,1.3,11.6,3.0,0.0,0.0
2018,9,19,6,0,37.0,6.0,1.3,11.8,6.0,22.99,0.0
2018,9,19,6,15,165.5,21.0,1.2,12.7,35.0,134.11,0.0
2018,9,19,6,30,294.0,36.0,1.1,13.6,64.0,250.84,191.83
2018,9,19,6,45,400.5,45.5,0.95,14.55,109.0,348.38,281.7
2018,9,19,7,0,507.0,55.0,0.8,15.5,154.0,454.81,368.74
2018,9,19,7,15,572.5,61.5,0.75,16.35,204.5,535.82,431.19
2018,9,19,7,30,638.0,68.0,0.7,17.2,255.0,620.55,492.0
2018,9,19,7,45,682.5,73.5,0.65,18.05,307.0,689.84,538.14
2018,9,19,8,0,727.0,79.0,0.6,18.9,359.0,760.02,582.52
2018,9,19,8,15,757.0,83.0,0.6,19.6,408.5,810.17,612.43
2018,9,19,8,30,787.0,87.0,0.6,20.3,458.0,864.81,644.53
2018,9,19,8,45,809.0,90.0,0.55,21.05,504.0,908.87,667.59
2018,9,19,9,0,831.0,93.0,0.5,21.8,550.0,950.45,688.46
2018,9,19,9,15,847.0,95.5,0.5,22.35,591.0,982.63,704.63
2018,9,19,9,30,863.0,98.0,0.5,22.9,632.0,1011.52,718.72
2018,9,19,9,45,875.0,100.0,0.5,23.45,667.5,1019.99,720.33
2018,9,19,10,0,887.0,102.0,0.5,24.0,703.0,1036.72,727.4
2018,9,19,10,15,896.0,103.5,0.5,24.35,732.0,1045.94,730.46
2018,9,19,10,30,905.0,105.0,0.5,24.7,761.0,1051.16,731.38
2018,9,19,10,45,911.5,106.0,0.5,25.1,783.0,1049.19,728.1
2018,9,19,11,0,918.0,107.0,0.5,25.5,805.0,1043.12,722.66
2018,9,19,11,15,922.0,107.5,0.5,25.75,819.0,1029.92,713.64
2018,9,19,11,30,926.0,108.0,0.5,26.0,833.0,1012.71,702.46
2018,9,19,11,45,928.0,107.5,0.55,26.25,838.5,988.59,688.44
2018,9,19,12,0,930.0,107.0,0.6,26.5,844.0,960.71,672.2
2018,9,19,12,15,930.5,106.5,0.6,26.6,842.0,927.84,652.24
2018,9,19,12,30,931.0,106.0,0.6,26.7,840.0,891.52,630.12
2018,9,19,12,45,929.0,105.0,0.65,26.8,829.5,849.41,605.16
2018,9,19,13,0,927.0,104.0,0.7,26.9,819.0,804.38,578.0
2018,9,19,13,15,922.0,103.0,0.7,26.85,800.5,754.5,546.1
2018,9,19,13,30,917.0,102.0,0.7,26.8,782.0,702.36,510.54
2018,9,19,13,45,910.5,100.0,0.75,26.75,756.0,646.4,471.83
2018,9,19,14,0,904.0,98.0,0.8,26.7,730.0,588.84,430.44
2018,9,19,14,15,893.5,96.5,0.8,26.55,697.0,528.41,385.06
2018,9,19,14,30,883.0,95.0,0.8,26.4,664.0,467.33,337.42
2018,9,19,14,45,869.5,92.5,0.85,26.25,625.0,403.92,286.58
2018,9,19,15,0,856.0,90.0,0.9,26.1,586.0,337.84,232.12
2018,9,19,15,15,837.0,87.5,0.9,26.1,542.0,273.15,177.87
2018,9,19,15,30,818.0,85.0,0.9,26.1,498.0,210.09,126.3
2018,9,19,15,45,792.0,81.5,0.95,25.45,449.5,147.38,80.95
2018,9,19,16,0,766.0,78.0,1.0,24.8,401.0,87.79,50.56
2018,9,19,16,15,729.5,74.0,1.0,24.1,350.5,61.2,46.98
2018,9,19,16,30,693.0,70.0,1.0,23.4,300.0,53.92,41.02
2018,9,19,16,45,638.5,64.0,1.05,22.7,248.0,49.99,37.78
2018,9,19,17,0,584.0,58.0,1.1,22.0,196.0,46.04,34.36
2018,9,19,17,15,497.0,50.5,1.2,21.0,147.5,40.65,29.55
2018,9,19,17,30,410.0,43.0,1.3,20.0,99.0,35.32,24.48
2018,9,19,17,45,272.0,31.0,1.35,19.05,61.5,25.79,14.43
2018,9,19,18,0,134.0,19.0,1.4,18.1,24.0,16.22,0.0
2018,9,19,18,15,67.0,9.5,1.4,17.7,12.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
