Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,5,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,10,10,6,15,104.0,8.5,0.65,10.55,12.0,0.0,0.0
2018,10,10,6,30,208.0,17.0,0.6,11.3,24.0,139.84,0.0
2018,10,10,6,45,359.5,25.0,0.55,12.0,61.5,305.35,213.83
2018,10,10,7,0,511.0,33.0,0.5,12.7,99.0,432.33,344.71
2018,10,10,7,15,589.5,38.5,0.45,13.4,146.5,521.72,417.67
2018,10,10,7,30,668.0,44.0,0.4,14.1,194.0,615.34,488.32
2018,10,10,7,45,716.0,48.0,0.4,14.85,243.0,685.56,538.13
2018,10,10,8,0,764.0,52.0,0.4,15.6,292.0,756.61,585.77
2018,10,10,8,15,795.0,54.5,0.4,16.3,339.0,810.58,619.39
2018,10,10,8,30,826.0,57.0,0.4,17.0,386.0,853.3,644.27
2018,10,10,8,45,848.0,59.0,0.4,17.75,429.5,894.68,667.4
2018,10,10,9,0,870.0,61.0,0.4,18.5,473.0,933.63,688.3
2018,10,10,9,15,883.5,63.0,0.35,18.95,511.5,961.43,701.33
2018,10,10,9,30,897.0,65.0,0.3,19.4,550.0,985.86,712.21
2018,10,10,9,45,905.5,68.0,0.3,19.9,583.0,1003.0,719.53
2018,10,10,10,0,914.0,71.0,0.3,20.4,616.0,1016.25,724.61
2018,10,10,10,15,922.0,72.0,0.3,20.7,642.5,1022.41,726.08
2018,10,10,10,30,930.0,73.0,0.3,21.0,669.0,1024.52,725.37
2018,10,10,10,45,935.5,73.5,0.3,21.3,688.0,1019.41,720.51
2018,10,10,11,0,941.0,74.0,0.3,21.6,707.0,1010.2,713.45
2018,10,10,11,15,944.0,74.5,0.3,21.75,719.0,994.48,703.07
2018,10,10,11,30,947.0,75.0,0.3,21.9,731.0,974.76,690.48
2018,10,10,11,45,948.0,75.5,0.3,22.05,735.0,949.28,674.5
2018,10,10,12,0,949.0,76.0,0.3,22.2,739.0,920.05,656.31
2018,10,10,12,15,946.5,76.5,0.35,22.2,734.5,884.24,635.38
2018,10,10,12,30,944.0,77.0,0.4,22.2,730.0,845.19,612.24
2018,10,10,12,45,938.5,77.5,0.4,22.2,717.5,800.78,584.47
2018,10,10,13,0,933.0,78.0,0.4,22.2,705.0,753.75,554.7
2018,10,10,13,15,926.5,78.0,0.45,22.1,685.5,703.14,521.46
2018,10,10,13,30,920.0,78.0,0.5,22.0,666.0,650.49,484.84
2018,10,10,13,45,910.5,77.0,0.5,21.95,639.0,593.35,442.99
2018,10,10,14,0,901.0,76.0,0.5,21.9,612.0,535.03,398.76
2018,10,10,14,15,888.0,74.5,0.5,21.7,578.0,473.74,350.88
2018,10,10,14,30,875.0,73.0,0.5,21.5,544.0,412.22,300.94
2018,10,10,14,45,857.0,71.5,0.5,21.3,504.5,349.1,248.17
2018,10,10,15,0,839.0,70.0,0.5,21.1,465.0,284.28,192.98
2018,10,10,15,15,815.0,67.5,0.5,21.1,421.0,220.58,139.04
2018,10,10,15,30,791.0,65.0,0.5,21.1,377.0,159.25,90.32
2018,10,10,15,45,756.0,61.5,0.5,20.45,329.5,98.99,51.91
2018,10,10,16,0,721.0,58.0,0.5,19.8,282.0,49.61,37.87
2018,10,10,16,15,667.0,53.5,0.55,18.95,233.0,46.2,35.08
2018,10,10,16,30,613.0,49.0,0.6,18.1,184.0,42.84,32.1
2018,10,10,16,45,527.0,42.5,0.65,17.3,137.5,34.47,24.54
2018,10,10,17,0,441.0,36.0,0.7,16.5,91.0,29.65,19.79
2018,10,10,17,15,289.0,25.5,0.75,15.8,55.0,21.17,9.48
2018,10,10,17,30,137.0,15.0,0.8,15.1,19.0,12.8,0.0
2018,10,10,17,45,68.5,7.5,0.85,14.4,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,6,15,27.5,5.5,0.8,10.9,6.5,0.0,0.0
2018,10,11,6,30,55.0,11.0,0.7,11.3,13.0,42.54,0.0
2018,10,11,6,45,128.0,25.0,0.55,11.7,38.5,149.65,100.1
2018,10,11,7,0,201.0,39.0,0.4,12.1,64.0,227.64,183.92
2018,10,11,7,15,263.5,53.5,0.35,12.8,102.0,300.26,246.79
2018,10,11,7,30,326.0,68.0,0.3,13.5,140.0,377.73,310.16
2018,10,11,7,45,234.0,93.5,0.25,14.25,151.5,327.69,268.73
2018,10,11,8,0,142.0,119.0,0.2,15.0,163.0,270.12,220.64
2018,10,11,8,15,154.0,139.0,0.2,15.65,193.5,306.99,249.59
2018,10,11,8,30,166.0,159.0,0.2,16.3,224.0,343.72,276.73
2018,10,11,8,45,203.0,176.5,0.2,17.0,265.5,400.4,318.9
2018,10,11,9,0,240.0,194.0,0.2,17.7,307.0,478.79,375.09
2018,10,11,9,15,309.5,198.5,0.2,18.1,356.5,552.04,427.22
2018,10,11,9,30,379.0,203.0,0.2,18.5,406.0,626.12,478.25
2018,10,11,9,45,628.5,143.0,0.2,18.95,504.5,836.94,620.6
2018,10,11,10,0,878.0,83.0,0.2,19.4,603.0,994.65,715.03
2018,10,11,10,15,895.5,81.5,0.2,19.7,632.0,1006.92,717.74
2018,10,11,10,30,913.0,80.0,0.2,20.0,661.0,1015.27,720.76
2018,10,11,10,45,918.5,81.0,0.2,20.35,680.5,1010.74,716.0
2018,10,11,11,0,924.0,82.0,0.2,20.7,700.0,1002.15,709.18
2018,10,11,11,15,927.5,82.0,0.2,20.85,711.5,986.42,698.77
2018,10,11,11,30,931.0,82.0,0.2,21.0,723.0,966.75,686.19
2018,10,11,11,45,931.5,83.0,0.2,21.2,727.0,941.63,670.27
2018,10,11,12,0,932.0,84.0,0.2,21.4,731.0,912.83,652.19
2018,10,11,12,15,931.5,83.0,0.2,21.45,726.5,877.44,630.36
2018,10,11,12,30,931.0,82.0,0.2,21.5,722.0,838.76,606.42
2018,10,11,12,45,928.5,81.0,0.2,21.6,710.0,795.44,579.2
2018,10,11,13,0,926.0,80.0,0.2,21.7,698.0,749.34,549.94
2018,10,11,13,15,920.5,79.5,0.2,21.65,678.5,699.17,516.14
2018,10,11,13,30,915.0,79.0,0.2,21.6,659.0,646.89,479.28
2018,10,11,13,45,906.5,77.5,0.2,21.6,632.0,590.08,437.92
2018,10,11,14,0,898.0,76.0,0.2,21.6,605.0,532.0,394.15
2018,10,11,14,15,885.5,74.5,0.25,21.45,571.5,471.13,347.28
2018,10,11,14,30,873.0,73.0,0.3,21.3,538.0,409.98,298.19
2018,10,11,14,45,857.0,70.5,0.35,21.2,499.0,346.78,245.71
2018,10,11,15,0,841.0,68.0,0.4,21.1,460.0,284.3,192.51
2018,10,11,15,15,817.0,65.5,0.4,21.1,416.0,217.95,136.65
2018,10,11,15,30,793.0,63.0,0.4,21.1,372.0,156.59,88.11
2018,10,11,15,45,759.5,59.5,0.45,20.35,325.0,96.42,50.1
2018,10,11,16,0,726.0,56.0,0.5,19.6,278.0,48.11,36.6
2018,10,11,16,15,675.0,51.5,0.6,18.85,229.5,44.66,33.74
2018,10,11,16,30,624.0,47.0,0.7,18.1,181.0,41.25,30.68
2018,10,11,16,45,539.0,40.0,0.85,17.3,134.5,32.55,22.81
2018,10,11,17,0,454.0,33.0,1.0,16.5,88.0,27.21,17.58
2018,10,11,17,15,300.0,23.5,1.0,15.8,53.0,19.52,7.19
2018,10,11,17,30,146.0,14.0,1.0,15.1,18.0,11.95,0.0
2018,10,11,17,45,73.0,7.0,1.05,14.4,9.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,12,6,15,89.0,7.5,0.6,11.9,10.0,0.0,0.0
2018,10,12,6,30,178.0,15.0,0.6,12.5,20.0,120.14,0.0
2018,10,12,6,45,345.5,24.0,0.6,13.15,58.0,291.75,186.77
2018,10,12,7,0,513.0,33.0,0.6,13.8,96.0,433.21,342.73
2018,10,12,7,15,596.0,39.0,0.55,14.65,144.0,526.98,419.67
2018,10,12,7,30,679.0,45.0,0.5,15.5,192.0,625.11,493.54
2018,10,12,7,45,728.5,48.5,0.45,16.4,241.5,696.34,543.08
2018,10,12,8,0,778.0,52.0,0.4,17.3,291.0,768.27,589.99
2018,10,12,8,15,810.0,55.0,0.35,18.15,339.0,824.12,623.33
2018,10,12,8,30,842.0,58.0,0.3,19.0,387.0,868.74,647.76
2018,10,12,8,45,864.5,60.5,0.3,19.85,431.5,911.43,671.02
2018,10,12,9,0,887.0,63.0,0.3,20.7,476.0,951.63,691.98
2018,10,12,9,15,904.5,64.0,0.25,21.25,516.0,981.98,706.0
2018,10,12,9,30,922.0,65.0,0.2,21.8,556.0,1009.04,717.92
2018,10,12,9,45,934.5,66.0,0.15,22.4,590.0,1027.51,724.45
2018,10,12,10,0,947.0,67.0,0.1,23.0,624.0,1042.1,728.92
2018,10,12,10,15,955.0,68.0,0.15,23.3,651.0,1048.12,731.06
2018,10,12,10,30,963.0,69.0,0.2,23.6,678.0,1049.96,731.15
2018,10,12,10,45,968.0,69.5,0.2,23.9,697.0,1043.96,725.8
2018,10,12,11,0,973.0,70.0,0.2,24.2,716.0,1033.73,718.25
2018,10,12,11,15,975.5,70.5,0.25,24.35,727.5,1016.9,708.48
2018,10,12,11,30,978.0,71.0,0.3,24.5,739.0,995.97,696.49
2018,10,12,11,45,978.0,71.0,0.3,24.65,742.0,968.17,679.37
2018,10,12,12,0,978.0,71.0,0.3,24.8,745.0,936.59,660.05
2018,10,12,12,15,976.5,71.0,0.35,24.85,740.5,900.1,638.96
2018,10,12,12,30,975.0,71.0,0.4,24.9,736.0,860.21,615.58
2018,10,12,12,45,971.5,71.0,0.4,24.95,724.0,815.58,587.98
2018,10,12,13,0,968.0,71.0,0.4,25.0,712.0,768.08,558.27
2018,10,12,13,15,962.5,70.0,0.45,24.95,691.5,715.55,524.32
2018,10,12,13,30,957.0,69.0,0.5,24.9,671.0,660.83,486.68
2018,10,12,13,45,949.0,68.0,0.5,24.85,644.0,602.76,444.61
2018,10,12,14,0,941.0,67.0,0.5,24.8,617.0,543.26,399.92
2018,10,12,14,15,929.0,65.5,0.5,24.6,582.5,480.33,351.22
2018,10,12,14,30,917.0,64.0,0.5,24.4,548.0,417.0,300.25
2018,10,12,14,45,900.0,62.0,0.5,24.25,507.5,351.47,245.89
2018,10,12,15,0,883.0,60.0,0.5,24.1,467.0,286.73,190.96
2018,10,12,15,15,859.5,58.0,0.5,24.1,422.5,221.77,136.43
2018,10,12,15,30,836.0,56.0,0.5,24.1,378.0,158.94,87.28
2018,10,12,15,45,802.5,53.5,0.55,23.1,330.0,93.08,45.9
2018,10,12,16,0,769.0,51.0,0.6,22.1,282.0,44.49,33.08
2018,10,12,16,15,717.5,47.0,0.65,20.95,232.5,41.26,30.46
2018,10,12,16,30,666.0,43.0,0.7,19.8,183.0,38.08,27.67
2018,10,12,16,45,580.5,37.0,0.75,18.65,135.5,33.01,23.02
2018,10,12,17,0,495.0,31.0,0.8,17.5,88.0,28.02,18.06
2018,10,12,17,15,329.5,22.5,0.8,16.75,52.5,18.79,5.17
2018,10,12,17,30,164.0,14.0,0.8,16.0,17.0,11.95,0.0
2018,10,12,17,45,82.0,7.0,0.8,15.3,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,13,6,15,79.5,7.0,0.95,13.05,9.0,0.0,0.0
2018,10,13,6,30,159.0,14.0,0.8,13.5,18.0,107.85,0.0
2018,10,13,6,45,320.5,24.0,0.7,13.9,54.5,273.59,163.55
2018,10,13,7,0,482.0,34.0,0.6,14.3,91.0,422.32,332.93
2018,10,13,7,15,566.5,40.0,0.5,15.2,138.0,505.82,402.28
2018,10,13,7,30,651.0,46.0,0.4,16.1,185.0,604.08,476.03
2018,10,13,7,45,701.0,50.5,0.3,16.95,234.0,676.06,525.69
2018,10,13,8,0,751.0,55.0,0.2,17.8,283.0,748.86,572.67
2018,10,13,8,15,783.5,58.0,0.15,18.5,330.0,804.33,606.25
2018,10,13,8,30,816.0,61.0,0.1,19.2,377.0,858.53,637.63
2018,10,13,8,45,838.0,64.5,0.1,19.9,421.0,901.83,661.46
2018,10,13,9,0,860.0,68.0,0.1,20.6,465.0,931.91,676.37
2018,10,13,9,15,877.0,69.5,0.1,21.2,504.0,961.84,691.33
2018,10,13,9,30,894.0,71.0,0.1,21.8,543.0,988.55,704.08
2018,10,13,9,45,906.0,72.5,0.1,22.4,576.5,1006.78,711.58
2018,10,13,10,0,918.0,74.0,0.1,23.0,610.0,1021.22,716.96
2018,10,13,10,15,926.0,75.5,0.15,23.35,636.5,1027.7,719.28
2018,10,13,10,30,934.0,77.0,0.2,23.7,663.0,1030.11,719.58
2018,10,13,10,45,939.5,78.0,0.2,24.05,682.5,1025.29,714.8
2018,10,13,11,0,945.0,79.0,0.2,24.4,702.0,1016.33,707.84
2018,10,13,11,15,948.0,79.5,0.2,24.6,713.5,1000.27,697.27
2018,10,13,11,30,951.0,80.0,0.2,24.8,725.0,980.2,684.53
2018,10,13,11,45,951.5,80.5,0.2,25.0,729.0,953.93,668.2
2018,10,13,12,0,952.0,81.0,0.2,25.2,733.0,923.93,649.72
2018,10,13,12,15,951.0,80.5,0.2,25.2,728.5,887.98,628.08
2018,10,13,12,30,950.0,80.0,0.2,25.2,724.0,848.69,604.31
2018,10,13,12,45,947.0,79.0,0.2,25.25,711.5,804.21,576.95
2018,10,13,13,0,944.0,78.0,0.2,25.3,699.0,756.93,547.53
2018,10,13,13,15,938.0,77.5,0.25,25.25,679.0,705.61,514.13
2018,10,13,13,30,932.0,77.0,0.3,25.2,659.0,652.19,477.6
2018,10,13,13,45,923.0,76.0,0.3,25.15,631.5,594.75,436.28
2018,10,13,14,0,914.0,75.0,0.3,25.1,604.0,536.04,392.51
2018,10,13,14,15,901.0,73.5,0.3,24.9,570.0,474.1,344.93
2018,10,13,14,30,888.0,72.0,0.3,24.7,536.0,411.91,295.26
2018,10,13,14,45,870.5,69.5,0.3,24.55,496.0,347.4,242.2
2018,10,13,15,0,853.0,67.0,0.3,24.4,456.0,283.78,188.7
2018,10,13,15,15,828.5,64.5,0.3,24.4,411.5,216.78,133.2
2018,10,13,15,30,804.0,62.0,0.3,24.4,367.0,154.77,85.12
2018,10,13,15,45,768.0,59.0,0.35,23.45,319.5,94.31,48.26
2018,10,13,16,0,732.0,56.0,0.4,22.5,272.0,48.32,36.32
2018,10,13,16,15,678.0,51.0,0.5,21.5,223.0,44.43,33.12
2018,10,13,16,30,624.0,46.0,0.6,20.5,174.0,40.56,29.69
2018,10,13,16,45,534.0,39.0,0.65,19.45,127.5,31.88,21.91
2018,10,13,17,0,444.0,32.0,0.7,18.4,81.0,26.52,16.57
2018,10,13,17,15,278.0,21.5,0.75,17.6,47.0,17.91,2.6
2018,10,13,17,30,112.0,11.0,0.8,16.8,13.0,9.39,0.0
2018,10,13,17,45,56.0,5.5,0.85,16.0,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,10,14,6,15,81.5,7.0,0.5,10.65,8.5,0.0,0.0
2018,10,14,6,30,163.0,14.0,0.5,11.1,17.0,110.29,0.0
2018,10,14,6,45,332.0,23.5,0.45,11.5,54.0,278.82,153.02
2018,10,14,7,0,501.0,33.0,0.4,11.9,91.0,423.84,334.43
2018,10,14,7,15,591.0,39.0,0.4,12.6,139.5,522.84,417.43
2018,10,14,7,30,681.0,45.0,0.4,13.3,188.0,626.29,496.64
2018,10,14,7,45,735.5,48.5,0.4,14.0,238.5,701.68,550.73
2018,10,14,8,0,790.0,52.0,0.4,14.7,289.0,778.0,602.39
2018,10,14,8,15,824.0,55.5,0.4,15.45,338.0,836.55,639.03
2018,10,14,8,30,858.0,59.0,0.4,16.2,387.0,883.98,666.8
2018,10,14,8,45,883.0,60.5,0.4,16.9,432.5,927.72,691.35
2018,10,14,9,0,908.0,62.0,0.4,17.6,478.0,969.05,713.64
2018,10,14,9,15,924.5,64.0,0.4,18.2,518.5,999.94,729.09
2018,10,14,9,30,941.0,66.0,0.4,18.8,559.0,1027.38,742.31
2018,10,14,9,45,952.5,68.0,0.4,19.45,594.0,1046.12,749.96
2018,10,14,10,0,964.0,70.0,0.4,20.1,629.0,1060.84,755.32
2018,10,14,10,15,973.5,71.0,0.4,20.6,657.0,1068.1,756.74
2018,10,14,10,30,983.0,72.0,0.4,21.1,685.0,1071.09,755.87
2018,10,14,10,45,988.5,73.0,0.4,21.6,705.0,1065.8,750.27
2018,10,14,11,0,994.0,74.0,0.4,22.1,725.0,1056.17,742.39
2018,10,14,11,15,997.0,74.5,0.35,22.45,737.0,1039.23,729.57
2018,10,14,11,30,1000.0,75.0,0.3,22.8,749.0,1018.09,714.56
2018,10,14,11,45,1001.0,75.0,0.3,23.15,752.5,990.43,696.98
2018,10,14,12,0,1002.0,75.0,0.3,23.5,756.0,958.86,677.15
2018,10,14,12,15,1000.5,74.5,0.3,23.6,751.0,920.84,654.03
2018,10,14,12,30,999.0,74.0,0.3,23.7,746.0,879.37,628.7
2018,10,14,12,45,994.5,73.5,0.3,23.8,732.5,832.36,599.66
2018,10,14,13,0,990.0,73.0,0.3,23.9,719.0,782.53,568.53
2018,10,14,13,15,983.0,72.0,0.3,23.85,697.5,727.92,532.42
2018,10,14,13,30,976.0,71.0,0.3,23.8,676.0,671.22,492.94
2018,10,14,13,45,966.5,70.5,0.35,23.75,647.5,611.8,450.75
2018,10,14,14,0,957.0,70.0,0.4,23.7,619.0,551.05,405.8
2018,10,14,14,15,944.5,68.0,0.4,23.5,584.0,486.5,355.9
2018,10,14,14,30,932.0,66.0,0.4,23.3,549.0,421.59,303.71
2018,10,14,14,45,914.5,64.5,0.4,23.1,508.0,355.47,248.83
2018,10,14,15,0,897.0,63.0,0.4,22.9,467.0,290.15,193.4
2018,10,14,15,15,873.0,60.5,0.4,22.9,421.5,223.78,137.78
2018,10,14,15,30,849.0,58.0,0.4,22.9,376.0,159.61,87.79
2018,10,14,15,45,813.5,55.0,0.4,22.0,327.0,92.67,46.26
2018,10,14,16,0,778.0,52.0,0.4,21.1,278.0,45.49,34.09
2018,10,14,16,15,724.0,48.0,0.45,19.95,228.0,42.28,31.47
2018,10,14,16,30,670.0,44.0,0.5,18.8,178.0,39.14,28.66
2018,10,14,16,45,579.5,37.5,0.55,17.65,130.5,33.65,23.58
2018,10,14,17,0,489.0,31.0,0.6,16.5,83.0,28.25,17.98
2018,10,14,17,15,308.5,21.5,0.65,15.85,48.0,18.09,0.0
2018,10,14,17,30,128.0,12.0,0.7,15.2,13.0,10.24,0.0
2018,10,14,17,45,64.0,6.0,0.75,14.55,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,15,6,15,105.5,7.0,0.9,11.6,9.0,0.0,0.0
2018,10,15,6,30,211.0,14.0,0.9,12.0,18.0,139.27,0.0
2018,10,15,6,45,397.0,22.5,0.9,12.35,57.0,308.35,148.45
2018,10,15,7,0,583.0,31.0,0.9,12.7,96.0,479.67,376.08
2018,10,15,7,15,666.5,35.5,0.9,13.3,145.5,575.09,458.44
2018,10,15,7,30,750.0,40.0,0.9,13.9,195.0,673.99,535.2
2018,10,15,7,45,798.0,44.5,0.85,14.5,247.0,739.75,582.52
2018,10,15,8,0,846.0,49.0,0.8,15.1,299.0,812.88,631.9
2018,10,15,8,15,876.5,51.5,0.75,15.85,348.5,867.65,665.34
2018,10,15,8,30,907.0,54.0,0.7,16.6,398.0,921.08,696.25
2018,10,15,8,45,926.0,56.0,0.7,17.35,442.5,961.04,718.03
2018,10,15,9,0,945.0,58.0,0.7,18.1,487.0,998.15,737.48
2018,10,15,9,15,957.0,60.0,0.65,18.75,526.5,1025.21,749.24
2018,10,15,9,30,969.0,62.0,0.6,19.4,566.0,1048.57,758.56
2018,10,15,9,45,977.0,64.0,0.55,20.05,599.5,1064.02,762.93
2018,10,15,10,0,985.0,66.0,0.5,20.7,633.0,1075.33,764.91
2018,10,15,10,15,992.5,67.0,0.5,21.25,660.0,1080.57,764.98
2018,10,15,10,30,1000.0,68.0,0.5,21.8,687.0,1081.48,762.71
2018,10,15,10,45,1005.0,69.0,0.45,22.35,707.0,1075.54,755.29
2018,10,15,11,0,1010.0,70.0,0.4,22.9,727.0,1065.21,745.59
2018,10,15,11,15,1013.0,70.5,0.35,23.25,739.0,1048.0,732.66
2018,10,15,11,30,1016.0,71.0,0.3,23.6,751.0,1026.53,717.51
2018,10,15,11,45,1016.5,71.0,0.25,24.0,754.5,998.04,698.28
2018,10,15,12,0,1017.0,71.0,0.2,24.4,758.0,965.6,676.94
2018,10,15,12,15,1016.5,70.5,0.2,24.55,753.5,927.95,654.15
2018,10,15,12,30,1016.0,70.0,0.2,24.7,749.0,886.71,629.09
2018,10,15,12,45,1013.0,69.5,0.2,24.85,736.0,840.19,600.54
2018,10,15,13,0,1010.0,69.0,0.2,25.0,723.0,790.66,569.81
2018,10,15,13,15,1004.5,68.5,0.2,24.95,702.5,736.7,534.54
2018,10,15,13,30,999.0,68.0,0.2,24.9,682.0,680.42,495.66
2018,10,15,13,45,990.5,67.0,0.2,24.85,653.5,619.9,452.48
2018,10,15,14,0,982.0,66.0,0.2,24.8,625.0,557.92,406.57
2018,10,15,14,15,970.5,64.5,0.25,24.55,590.0,492.96,357.36
2018,10,15,14,30,959.0,63.0,0.3,24.3,555.0,427.46,305.5
2018,10,15,14,45,941.5,61.5,0.3,24.05,513.5,359.81,249.79
2018,10,15,15,0,924.0,60.0,0.3,23.8,472.0,292.93,193.44
2018,10,15,15,15,900.0,57.5,0.3,23.8,425.5,224.99,136.85
2018,10,15,15,30,876.0,55.0,0.3,23.8,379.0,159.23,86.03
2018,10,15,15,45,839.0,52.5,0.45,22.7,329.0,95.11,47.81
2018,10,15,16,0,802.0,50.0,0.6,21.6,279.0,44.11,32.81
2018,10,15,16,15,747.0,45.5,0.7,20.45,227.5,40.38,29.72
2018,10,15,16,30,692.0,41.0,0.8,19.3,176.0,36.69,26.41
2018,10,15,16,45,599.5,35.0,0.9,18.15,128.0,31.52,21.61
2018,10,15,17,0,507.0,29.0,1.0,17.0,80.0,26.48,16.21
2018,10,15,17,15,319.0,20.0,1.05,16.25,46.0,16.84,0.0
2018,10,15,17,30,131.0,11.0,1.1,15.5,12.0,9.39,0.0
2018,10,15,17,45,65.5,5.5,1.15,14.8,6.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,16,6,15,68.5,6.0,0.75,12.2,7.0,0.0,0.0
2018,10,16,6,30,137.0,12.0,0.7,12.7,14.0,92.92,0.0
2018,10,16,6,45,319.5,21.0,0.65,13.2,49.5,264.87,103.21
2018,10,16,7,0,502.0,30.0,0.6,13.7,85.0,421.91,328.8
2018,10,16,7,15,588.0,35.5,0.55,14.6,131.5,516.42,409.87
2018,10,16,7,30,674.0,41.0,0.5,15.5,178.0,615.33,485.37
2018,10,16,7,45,725.0,45.0,0.4,16.4,227.0,687.67,535.85
2018,10,16,8,0,776.0,49.0,0.3,17.3,276.0,760.97,583.43
2018,10,16,8,15,809.5,52.0,0.25,17.95,323.5,808.3,611.82
2018,10,16,8,30,843.0,55.0,0.2,18.6,371.0,863.24,644.09
2018,10,16,8,45,866.0,57.0,0.2,19.25,415.0,905.33,667.44
2018,10,16,9,0,889.0,59.0,0.2,19.9,459.0,944.98,688.71
2018,10,16,9,15,905.0,61.0,0.2,20.5,498.5,974.97,703.58
2018,10,16,9,30,921.0,63.0,0.2,21.1,538.0,1001.58,716.27
2018,10,16,9,45,931.0,64.5,0.2,21.65,570.5,1017.92,722.75
2018,10,16,10,0,941.0,66.0,0.2,22.2,603.0,1030.36,727.08
2018,10,16,10,15,948.0,67.0,0.2,22.65,629.0,1035.11,727.22
2018,10,16,10,30,955.0,68.0,0.2,23.1,655.0,1035.73,725.19
2018,10,16,10,45,960.5,68.5,0.2,23.55,674.0,1030.06,719.63
2018,10,16,11,0,966.0,69.0,0.2,24.0,693.0,1020.21,711.85
2018,10,16,11,15,969.0,69.5,0.2,24.25,704.5,1003.8,700.94
2018,10,16,11,30,972.0,70.0,0.2,24.5,716.0,983.32,687.81
2018,10,16,11,45,973.0,70.0,0.2,24.75,719.5,956.45,670.97
2018,10,16,12,0,974.0,70.0,0.2,25.0,723.0,925.78,651.95
2018,10,16,12,15,972.5,70.0,0.2,25.1,718.5,889.36,629.77
2018,10,16,12,30,971.0,70.0,0.2,25.2,714.0,849.57,605.44
2018,10,16,12,45,966.5,70.0,0.25,25.25,701.0,804.35,578.42
2018,10,16,13,0,962.0,70.0,0.3,25.3,688.0,756.38,549.28
2018,10,16,13,15,954.5,69.5,0.3,25.25,667.0,703.4,513.94
2018,10,16,13,30,947.0,69.0,0.3,25.2,646.0,648.44,475.51
2018,10,16,13,45,937.5,68.0,0.35,25.15,618.5,590.16,434.0
2018,10,16,14,0,928.0,67.0,0.4,25.1,591.0,530.65,389.85
2018,10,16,14,15,915.0,65.5,0.4,24.85,556.5,468.18,341.51
2018,10,16,14,30,902.0,64.0,0.4,24.6,522.0,405.46,291.03
2018,10,16,14,45,884.0,62.5,0.45,24.4,482.5,341.18,237.93
2018,10,16,15,0,866.0,61.0,0.5,24.2,443.0,277.81,184.32
2018,10,16,15,15,841.0,59.0,0.5,24.2,398.5,213.86,130.83
2018,10,16,15,30,816.0,57.0,0.5,24.2,354.0,148.58,80.29
2018,10,16,15,45,779.0,53.5,0.55,23.05,306.0,87.23,43.54
2018,10,16,16,0,742.0,50.0,0.6,21.9,258.0,43.66,32.39
2018,10,16,16,15,683.5,46.0,0.75,20.9,209.5,40.42,29.68
2018,10,16,16,30,625.0,42.0,0.9,19.9,161.0,37.27,26.81
2018,10,16,16,45,527.5,35.5,1.0,18.85,115.5,31.77,21.68
2018,10,16,17,0,430.0,29.0,1.1,17.8,70.0,24.17,13.97
2018,10,16,17,15,261.5,19.0,1.1,17.1,39.5,15.96,0.0
2018,10,16,17,30,93.0,9.0,1.1,16.4,9.0,7.68,0.0
2018,10,16,17,45,46.5,4.5,1.1,15.7,4.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,6,15,54.5,5.5,0.75,11.4,6.0,0.0,0.0
2018,10,17,6,30,109.0,11.0,0.7,11.9,12.0,75.18,0.0
2018,10,17,6,45,274.0,21.5,0.65,12.4,45.0,233.67,64.14
2018,10,17,7,0,439.0,32.0,0.6,12.9,78.0,390.13,304.29
2018,10,17,7,15,530.0,38.0,0.55,13.7,123.0,475.45,380.31
2018,10,17,7,30,621.0,44.0,0.5,14.5,168.0,577.05,459.34
2018,10,17,7,45,676.0,49.0,0.45,15.3,216.5,652.31,513.87
2018,10,17,8,0,731.0,54.0,0.4,16.1,265.0,728.82,565.85
2018,10,17,8,15,767.0,57.5,0.35,16.85,312.0,787.13,602.3
2018,10,17,8,30,803.0,61.0,0.3,17.6,359.0,844.4,636.33
2018,10,17,8,45,828.0,63.5,0.3,18.3,402.5,888.46,661.29
2018,10,17,9,0,853.0,66.0,0.3,19.0,446.0,919.54,677.29
2018,10,17,9,15,871.0,67.5,0.25,19.65,485.0,949.98,691.78
2018,10,17,9,30,889.0,69.0,0.2,20.3,524.0,977.26,704.02
2018,10,17,9,45,902.5,70.5,0.2,20.95,557.5,996.63,712.26
2018,10,17,10,0,916.0,72.0,0.2,21.6,591.0,1012.27,718.35
2018,10,17,10,15,924.0,73.0,0.2,22.0,617.0,1017.86,719.15
2018,10,17,10,30,932.0,74.0,0.2,22.4,643.0,1019.43,717.84
2018,10,17,10,45,938.0,74.5,0.2,22.8,662.0,1014.31,712.73
2018,10,17,11,0,944.0,75.0,0.2,23.2,681.0,1005.1,705.44
2018,10,17,11,15,946.5,76.5,0.2,23.35,692.5,989.68,695.32
2018,10,17,11,30,949.0,78.0,0.2,23.5,704.0,970.26,682.99
2018,10,17,11,45,949.0,78.0,0.2,23.7,707.0,942.93,665.85
2018,10,17,12,0,949.0,78.0,0.2,23.9,710.0,911.96,646.62
2018,10,17,12,15,947.0,78.0,0.2,23.95,705.0,875.81,624.54
2018,10,17,12,30,945.0,78.0,0.2,24.0,700.0,836.44,600.35
2018,10,17,12,45,941.0,77.0,0.2,24.05,687.0,791.42,572.37
2018,10,17,13,0,937.0,76.0,0.2,24.1,674.0,743.75,542.4
2018,10,17,13,15,930.5,75.5,0.25,24.05,654.0,692.51,508.41
2018,10,17,13,30,924.0,75.0,0.3,24.0,634.0,639.26,471.55
2018,10,17,13,45,914.5,74.0,0.3,23.95,606.5,582.11,429.96
2018,10,17,14,0,905.0,73.0,0.3,23.9,579.0,523.78,385.98
2018,10,17,14,15,891.5,71.5,0.35,23.7,545.0,462.33,338.64
2018,10,17,14,30,878.0,70.0,0.4,23.5,511.0,400.72,289.15
2018,10,17,14,45,859.0,68.0,0.4,23.3,471.5,337.05,236.17
2018,10,17,15,0,840.0,66.0,0.4,23.1,432.0,272.07,181.23
2018,10,17,15,15,814.0,63.5,0.4,23.1,388.0,208.48,128.11
2018,10,17,15,30,788.0,61.0,0.4,23.1,344.0,147.52,81.02
2018,10,17,15,45,749.0,57.0,0.5,22.05,296.5,87.47,45.17
2018,10,17,16,0,710.0,53.0,0.6,21.0,249.0,45.96,34.51
2018,10,17,16,15,649.5,48.5,0.7,20.05,201.0,42.43,31.51
2018,10,17,16,30,589.0,44.0,0.8,19.1,153.0,38.97,28.34
2018,10,17,16,45,488.0,36.5,0.9,18.1,108.5,29.95,20.13
2018,10,17,17,0,387.0,29.0,1.0,17.1,64.0,24.17,13.66
2018,10,17,17,15,224.5,17.5,1.0,16.45,35.0,14.64,0.0
2018,10,17,17,30,62.0,6.0,1.0,15.8,6.0,5.12,0.0
2018,10,17,17,45,31.0,3.0,1.05,15.2,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,18,6,15,49.5,5.0,1.2,12.3,5.5,0.0,0.0
2018,10,18,6,30,99.0,10.0,1.1,12.5,11.0,68.29,0.0
2018,10,18,6,45,259.5,20.5,0.95,12.65,42.5,221.6,27.21
2018,10,18,7,0,420.0,31.0,0.8,12.8,74.0,375.77,292.22
2018,10,18,7,15,513.0,38.0,0.7,13.75,118.5,471.26,377.7
2018,10,18,7,30,606.0,45.0,0.6,14.7,163.0,565.99,451.58
2018,10,18,7,45,662.5,49.5,0.5,15.7,211.0,641.43,505.91
2018,10,18,8,0,719.0,54.0,0.4,16.7,259.0,718.06,557.19
2018,10,18,8,15,755.5,58.0,0.35,17.4,306.0,777.05,594.4
2018,10,18,8,30,792.0,62.0,0.3,18.1,353.0,835.07,629.21
2018,10,18,8,45,817.5,64.5,0.25,18.8,396.5,879.27,653.4
2018,10,18,9,0,843.0,67.0,0.2,19.5,440.0,921.1,675.38
2018,10,18,9,15,860.5,69.5,0.2,20.05,478.5,941.61,684.62
2018,10,18,9,30,878.0,72.0,0.2,20.6,517.0,969.5,698.74
2018,10,18,9,45,891.0,73.0,0.2,21.2,549.5,987.5,706.31
2018,10,18,10,0,904.0,74.0,0.2,21.8,582.0,1001.82,711.8
2018,10,18,10,15,912.5,75.5,0.2,22.15,608.5,1008.47,713.43
2018,10,18,10,30,921.0,77.0,0.2,22.5,635.0,1011.12,712.92
2018,10,18,10,45,927.0,78.0,0.2,22.85,654.0,1006.63,708.31
2018,10,18,11,0,933.0,79.0,0.2,23.2,673.0,998.07,701.54
2018,10,18,11,15,936.0,79.5,0.2,23.4,684.0,982.0,690.86
2018,10,18,11,30,939.0,80.0,0.2,23.6,695.0,962.0,678.03
2018,10,18,11,45,939.5,80.5,0.2,23.8,698.5,935.91,661.63
2018,10,18,12,0,940.0,81.0,0.2,24.0,702.0,906.16,643.09
2018,10,18,12,15,939.0,80.5,0.2,24.1,697.5,870.52,621.15
2018,10,18,12,30,938.0,80.0,0.2,24.2,693.0,831.63,597.11
2018,10,18,12,45,934.5,79.5,0.2,24.3,680.5,787.78,569.74
2018,10,18,13,0,931.0,79.0,0.2,24.4,668.0,741.24,540.37
2018,10,18,13,15,924.5,78.0,0.25,24.35,647.5,689.72,506.0
2018,10,18,13,30,918.0,77.0,0.3,24.3,627.0,636.24,469.0
2018,10,18,13,45,908.0,75.5,0.3,24.25,599.5,578.62,427.11
2018,10,18,14,0,898.0,74.0,0.3,24.2,572.0,519.93,382.88
2018,10,18,14,15,884.0,72.5,0.35,24.05,538.0,458.68,335.64
2018,10,18,14,30,870.0,71.0,0.4,23.9,504.0,397.36,286.34
2018,10,18,14,45,850.5,69.0,0.4,23.7,464.5,334.05,233.71
2018,10,18,15,0,831.0,67.0,0.4,23.5,425.0,269.58,179.28
2018,10,18,15,15,804.0,64.0,0.4,23.5,381.0,205.99,126.36
2018,10,18,15,30,777.0,61.0,0.4,23.5,337.0,145.19,79.6
2018,10,18,15,45,737.5,57.5,0.45,22.5,290.0,86.35,44.87
2018,10,18,16,0,698.0,54.0,0.5,21.5,243.0,46.79,35.15
2018,10,18,16,15,637.0,48.5,0.6,20.55,195.0,42.43,31.43
2018,10,18,16,30,576.0,43.0,0.7,19.6,147.0,38.1,27.48
2018,10,18,16,45,474.0,35.5,0.85,18.65,103.5,29.14,19.31
2018,10,18,17,0,372.0,28.0,1.0,17.7,60.0,23.36,12.5
2018,10,18,17,15,214.5,17.5,1.0,17.15,33.0,14.94,0.0
2018,10,18,17,30,57.0,7.0,1.0,16.6,6.0,0.0,0.0
2018,10,18,17,45,28.5,3.5,1.05,16.05,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,6,15,47.0,4.5,1.0,11.95,5.0,0.0,0.0
2018,10,19,6,30,94.0,9.0,0.9,12.4,10.0,64.42,0.0
2018,10,19,6,45,252.5,20.0,0.75,12.8,40.5,214.74,0.0
2018,10,19,7,0,411.0,31.0,0.6,13.2,71.0,369.38,283.54
2018,10,19,7,15,506.0,38.0,0.55,14.35,115.5,466.03,371.27
2018,10,19,7,30,601.0,45.0,0.5,15.5,160.0,561.6,445.68
2018,10,19,7,45,658.5,50.0,0.45,16.6,208.0,638.3,501.2
2018,10,19,8,0,716.0,55.0,0.4,17.7,256.0,716.28,553.86
2018,10,19,8,15,754.5,58.5,0.35,18.45,303.0,776.25,591.6
2018,10,19,8,30,793.0,62.0,0.3,19.2,350.0,835.31,626.9
2018,10,19,8,45,819.0,65.0,0.3,19.95,394.0,880.6,652.55
2018,10,19,9,0,845.0,68.0,0.3,20.7,438.0,923.54,676.01
2018,10,19,9,15,864.0,70.0,0.25,21.35,477.0,944.78,684.39
2018,10,19,9,30,883.0,72.0,0.2,22.0,516.0,973.4,697.59
2018,10,19,9,45,896.5,73.0,0.2,22.65,549.0,991.84,705.21
2018,10,19,10,0,910.0,74.0,0.2,23.3,582.0,1006.6,710.75
2018,10,19,10,15,919.5,75.5,0.2,23.7,608.5,1014.15,712.76
2018,10,19,10,30,929.0,77.0,0.2,24.1,635.0,1017.68,712.6
2018,10,19,10,45,936.0,77.5,0.2,24.5,654.5,1013.4,707.98
2018,10,19,11,0,943.0,78.0,0.2,24.9,674.0,1005.01,701.21
2018,10,19,11,15,946.5,78.5,0.2,25.1,685.5,989.21,690.77
2018,10,19,11,30,950.0,79.0,0.2,25.3,697.0,969.41,678.16
2018,10,19,11,45,951.5,79.0,0.2,25.5,700.5,943.32,661.89
2018,10,19,12,0,953.0,79.0,0.2,25.7,704.0,913.5,643.47
2018,10,19,12,15,950.5,79.0,0.2,25.8,699.0,876.78,621.04
2018,10,19,12,30,948.0,79.0,0.2,25.9,694.0,836.85,596.58
2018,10,19,12,45,943.0,79.0,0.25,26.0,681.0,792.04,569.63
2018,10,19,13,0,938.0,79.0,0.3,26.1,668.0,744.63,540.66
2018,10,19,13,15,932.0,77.5,0.3,26.05,647.5,692.6,505.35
2018,10,19,13,30,926.0,76.0,0.3,26.0,627.0,638.56,467.53
2018,10,19,13,45,917.0,75.0,0.3,26.0,600.0,581.62,426.25
2018,10,19,14,0,908.0,74.0,0.3,26.0,573.0,523.45,382.56
2018,10,19,14,15,895.0,72.0,0.35,25.8,539.0,461.63,335.27
2018,10,19,14,30,882.0,70.0,0.4,25.6,505.0,399.61,285.78
2018,10,19,14,45,863.5,67.5,0.4,25.4,465.0,335.5,232.81
2018,10,19,15,0,845.0,65.0,0.4,25.2,425.0,270.12,177.94
2018,10,19,15,15,818.0,62.0,0.4,25.2,380.5,205.76,124.72
2018,10,19,15,30,791.0,59.0,0.4,25.2,336.0,144.18,77.77
2018,10,19,15,45,751.5,56.0,0.45,24.1,289.0,84.98,43.42
2018,10,19,16,0,712.0,53.0,0.5,23.0,242.0,46.14,34.35
2018,10,19,16,15,651.0,47.5,0.55,22.2,194.0,41.74,30.58
2018,10,19,16,30,590.0,42.0,0.6,21.4,146.0,37.36,26.59
2018,10,19,16,45,484.5,35.0,0.65,20.55,102.5,28.85,18.81
2018,10,19,17,0,379.0,28.0,0.7,19.7,59.0,23.5,11.87
2018,10,19,17,15,217.5,17.0,0.8,19.1,32.0,14.51,0.0
2018,10,19,17,30,56.0,6.0,0.9,18.5,5.0,0.0,0.0
2018,10,19,17,45,28.0,3.0,1.0,17.9,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
