Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,2,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,20,6,15,45.5,4.5,0.8,11.9,4.5,0.0,0.0
2018,10,20,6,30,91.0,9.0,0.7,12.4,9.0,62.6,0.0
2018,10,20,6,45,250.5,19.5,0.65,12.85,39.0,211.14,0.0
2018,10,20,7,0,410.0,30.0,0.6,13.3,69.0,367.61,278.93
2018,10,20,7,15,505.0,37.0,0.55,14.3,113.0,463.9,369.05
2018,10,20,7,30,600.0,44.0,0.5,15.3,157.0,559.27,443.93
2018,10,20,7,45,656.5,49.0,0.45,16.3,204.5,634.96,499.19
2018,10,20,8,0,713.0,54.0,0.4,17.3,252.0,711.87,551.6
2018,10,20,8,15,749.5,58.0,0.4,17.95,298.5,770.52,589.77
2018,10,20,8,30,786.0,62.0,0.4,18.6,345.0,828.2,625.64
2018,10,20,8,45,811.0,65.0,0.4,19.25,388.0,872.32,651.12
2018,10,20,9,0,836.0,68.0,0.4,19.9,431.0,914.06,674.41
2018,10,20,9,15,855.5,69.5,0.35,20.45,469.5,934.9,682.96
2018,10,20,9,30,875.0,71.0,0.3,21.0,508.0,963.17,696.35
2018,10,20,9,45,888.5,73.0,0.3,21.5,541.0,982.83,705.3
2018,10,20,10,0,902.0,75.0,0.3,22.0,574.0,998.79,712.1
2018,10,20,10,15,910.5,76.0,0.3,22.35,599.5,1004.66,713.25
2018,10,20,10,30,919.0,77.0,0.3,22.7,625.0,1006.56,712.3
2018,10,20,10,45,924.0,78.0,0.3,23.05,643.5,1001.02,707.06
2018,10,20,11,0,929.0,79.0,0.3,23.4,662.0,991.46,699.67
2018,10,20,11,15,931.5,80.0,0.3,23.55,673.0,975.53,689.17
2018,10,20,11,30,934.0,81.0,0.3,23.7,684.0,955.71,676.51
2018,10,20,11,45,934.0,81.0,0.3,23.85,687.0,928.67,659.54
2018,10,20,12,0,934.0,81.0,0.3,24.0,690.0,898.05,640.49
2018,10,20,12,15,931.5,81.0,0.3,24.05,684.5,861.94,618.22
2018,10,20,12,30,929.0,81.0,0.3,24.1,679.0,822.7,593.9
2018,10,20,12,45,925.0,80.5,0.3,24.2,666.5,778.86,566.32
2018,10,20,13,0,921.0,80.0,0.3,24.3,654.0,732.4,536.66
2018,10,20,13,15,914.5,78.5,0.3,24.2,633.5,680.87,501.34
2018,10,20,13,30,908.0,77.0,0.3,24.1,613.0,627.43,463.61
2018,10,20,13,45,897.5,76.5,0.3,24.0,586.0,571.14,422.52
2018,10,20,14,0,887.0,76.0,0.3,23.9,559.0,513.82,379.14
2018,10,20,14,15,873.0,74.0,0.3,23.65,525.0,452.78,331.63
2018,10,20,14,30,859.0,72.0,0.3,23.4,491.0,391.71,282.24
2018,10,20,14,45,839.0,69.5,0.3,23.2,451.5,327.03,228.63
2018,10,20,15,0,819.0,67.0,0.3,23.0,412.0,264.46,175.7
2018,10,20,15,15,791.0,64.5,0.3,23.0,368.5,202.04,123.84
2018,10,20,15,30,763.0,62.0,0.3,23.0,325.0,142.55,78.37
2018,10,20,15,45,722.0,58.0,0.3,22.1,278.5,84.29,44.36
2018,10,20,16,0,681.0,54.0,0.3,21.2,232.0,46.83,35.22
2018,10,20,16,15,618.0,48.5,0.4,20.1,185.0,42.5,31.51
2018,10,20,16,30,555.0,43.0,0.5,19.0,138.0,35.06,24.85
2018,10,20,16,45,449.0,34.5,0.6,17.9,95.5,28.39,18.58
2018,10,20,17,0,343.0,26.0,0.7,16.8,53.0,21.72,9.96
2018,10,20,17,15,185.5,15.0,0.75,16.3,28.0,12.8,0.0
2018,10,20,17,30,28.0,4.0,0.8,15.8,3.0,0.0,0.0
2018,10,20,17,45,14.0,2.0,0.85,15.3,1.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,21,6,15,32.5,3.5,0.85,12.45,3.5,0.0,0.0
2018,10,21,6,30,65.0,7.0,0.8,12.6,7.0,45.2,0.0
2018,10,21,6,45,231.0,18.5,0.75,12.75,36.5,195.94,0.0
2018,10,21,7,0,397.0,30.0,0.7,12.9,66.0,358.33,269.06
2018,10,21,7,15,496.5,37.0,0.6,13.7,110.0,457.5,364.76
2018,10,21,7,30,596.0,44.0,0.5,14.5,154.0,555.59,442.19
2018,10,21,7,45,656.0,48.5,0.35,15.3,201.5,633.43,498.48
2018,10,21,8,0,716.0,53.0,0.2,16.1,249.0,712.55,551.53
2018,10,21,8,15,754.5,57.0,0.2,16.8,296.0,772.95,590.68
2018,10,21,8,30,793.0,61.0,0.2,17.5,343.0,832.47,627.53
2018,10,21,8,45,820.5,63.5,0.15,18.15,386.5,878.3,653.11
2018,10,21,9,0,848.0,66.0,0.1,18.8,430.0,921.81,676.52
2018,10,21,9,15,865.0,68.5,0.15,19.35,468.5,941.75,686.22
2018,10,21,9,30,882.0,71.0,0.2,19.9,507.0,968.95,700.91
2018,10,21,9,45,893.5,73.0,0.2,20.45,539.5,986.61,708.47
2018,10,21,10,0,905.0,75.0,0.2,21.0,572.0,1000.54,713.9
2018,10,21,10,15,914.0,76.5,0.2,21.35,598.5,1007.47,715.73
2018,10,21,10,30,923.0,78.0,0.2,21.7,625.0,1010.41,715.39
2018,10,21,10,45,929.0,78.5,0.25,22.05,643.5,1005.11,711.33
2018,10,21,11,0,935.0,79.0,0.3,22.4,662.0,995.76,705.16
2018,10,21,11,15,938.0,79.5,0.3,22.6,673.0,979.56,694.32
2018,10,21,11,30,941.0,80.0,0.3,22.8,684.0,959.44,681.32
2018,10,21,11,45,941.5,80.5,0.3,23.05,687.0,933.23,664.58
2018,10,21,12,0,942.0,81.0,0.3,23.3,690.0,903.39,645.7
2018,10,21,12,15,937.5,82.0,0.3,23.3,684.5,866.49,623.02
2018,10,21,12,30,933.0,83.0,0.3,23.3,679.0,826.55,598.34
2018,10,21,12,45,924.5,84.5,0.35,23.35,665.5,781.35,570.78
2018,10,21,13,0,916.0,86.0,0.4,23.4,652.0,733.83,540.92
2018,10,21,13,15,908.5,84.5,0.4,23.3,631.0,681.8,505.02
2018,10,21,13,30,901.0,83.0,0.4,23.2,610.0,627.98,466.77
2018,10,21,13,45,890.0,82.0,0.45,23.1,582.5,571.21,425.62
2018,10,21,14,0,879.0,81.0,0.5,23.0,555.0,513.49,382.06
2018,10,21,14,15,864.0,79.0,0.5,22.7,521.0,452.65,334.29
2018,10,21,14,30,849.0,77.0,0.5,22.4,487.0,390.87,284.0
2018,10,21,14,45,828.0,74.5,0.5,22.15,447.5,327.21,230.77
2018,10,21,15,0,807.0,72.0,0.5,21.9,408.0,265.03,177.82
2018,10,21,15,15,777.5,69.0,0.5,21.9,364.0,202.64,125.73
2018,10,21,15,30,748.0,66.0,0.5,21.9,320.0,143.41,80.31
2018,10,21,15,45,704.0,61.5,0.55,20.9,273.0,85.6,46.56
2018,10,21,16,0,660.0,57.0,0.6,19.9,226.0,45.33,34.1
2018,10,21,16,15,592.5,50.5,0.65,18.85,179.0,40.59,29.98
2018,10,21,16,30,525.0,44.0,0.7,17.8,132.0,35.86,25.62
2018,10,21,16,45,410.0,35.5,0.7,16.75,90.5,29.23,19.29
2018,10,21,17,0,295.0,27.0,0.7,15.7,49.0,22.67,9.62
2018,10,21,17,15,157.0,15.0,0.7,15.05,25.5,12.8,0.0
2018,10,21,17,30,19.0,3.0,0.7,14.4,2.0,0.0,0.0
2018,10,21,17,45,9.5,1.5,0.7,13.75,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,22,6,15,29.5,3.0,1.1,11.1,3.0,0.0,0.0
2018,10,22,6,30,59.0,6.0,1.0,11.4,6.0,5.12,0.0
2018,10,22,6,45,221.5,17.5,0.95,11.7,34.5,158.53,0.0
2018,10,22,7,0,384.0,29.0,0.9,12.0,63.0,348.22,258.69
2018,10,22,7,15,489.0,36.5,0.75,12.75,107.0,451.18,361.49
2018,10,22,7,30,594.0,44.0,0.6,13.5,151.0,553.41,442.83
2018,10,22,7,45,657.0,48.5,0.45,14.25,199.0,633.68,501.69
2018,10,22,8,0,720.0,53.0,0.3,15.0,247.0,715.34,557.12
2018,10,22,8,15,759.5,56.0,0.3,15.7,293.5,775.32,596.35
2018,10,22,8,30,799.0,59.0,0.3,16.4,340.0,834.39,633.25
2018,10,22,8,45,826.5,61.5,0.25,17.15,383.5,880.23,658.75
2018,10,22,9,0,854.0,64.0,0.2,17.9,427.0,913.32,675.2
2018,10,22,9,15,871.0,66.0,0.2,18.35,465.5,943.06,690.94
2018,10,22,9,30,888.0,68.0,0.2,18.8,504.0,969.63,704.47
2018,10,22,9,45,900.0,70.0,0.25,19.25,536.5,987.81,713.72
2018,10,22,10,0,912.0,72.0,0.3,19.7,569.0,1002.26,720.9
2018,10,22,10,15,921.0,73.5,0.3,19.95,595.5,1009.18,723.02
2018,10,22,10,30,930.0,75.0,0.3,20.2,622.0,1012.08,722.94
2018,10,22,10,45,936.5,76.0,0.35,20.4,641.0,1007.83,719.99
2018,10,22,11,0,943.0,77.0,0.4,20.6,660.0,999.48,714.83
2018,10,22,11,15,945.5,77.0,0.4,20.7,670.5,982.06,703.38
2018,10,22,11,30,948.0,77.0,0.4,20.8,681.0,960.75,689.76
2018,10,22,11,45,948.0,77.0,0.4,20.9,683.5,933.38,672.5
2018,10,22,12,0,948.0,77.0,0.4,21.0,686.0,902.4,653.05
2018,10,22,12,15,946.5,77.0,0.4,20.95,681.0,866.71,630.97
2018,10,22,12,30,945.0,77.0,0.4,20.9,676.0,827.78,606.7
2018,10,22,12,45,942.0,76.0,0.45,20.85,663.5,783.57,579.64
2018,10,22,13,0,939.0,75.0,0.5,20.8,651.0,736.63,550.3
2018,10,22,13,15,932.5,74.0,0.5,20.6,630.5,684.92,514.22
2018,10,22,13,30,926.0,73.0,0.5,20.4,610.0,631.24,475.59
2018,10,22,13,45,916.0,72.0,0.5,20.25,582.5,573.94,432.9
2018,10,22,14,0,906.0,71.0,0.5,20.1,555.0,515.54,387.77
2018,10,22,14,15,892.0,69.0,0.5,19.8,521.0,453.62,338.49
2018,10,22,14,30,878.0,67.0,0.5,19.5,487.0,391.65,287.24
2018,10,22,14,45,858.0,65.0,0.5,19.25,447.5,328.04,233.16
2018,10,22,15,0,838.0,63.0,0.5,19.0,408.0,263.44,177.45
2018,10,22,15,15,810.0,60.5,0.5,19.0,364.0,200.08,123.76
2018,10,22,15,30,782.0,58.0,0.5,19.0,320.0,139.6,76.82
2018,10,22,15,45,741.5,53.5,0.5,18.15,273.0,79.96,41.73
2018,10,22,16,0,701.0,49.0,0.5,17.3,226.0,42.88,32.33
2018,10,22,16,15,637.0,44.0,0.55,16.5,179.0,38.82,28.72
2018,10,22,16,30,573.0,39.0,0.6,15.7,132.0,34.82,24.92
2018,10,22,16,45,460.5,32.0,0.6,14.85,90.5,26.46,16.99
2018,10,22,17,0,348.0,25.0,0.6,14.0,49.0,21.07,7.27
2018,10,22,17,15,187.5,14.0,0.6,13.45,25.5,11.95,0.0
2018,10,22,17,30,27.0,3.0,0.6,12.9,2.0,0.0,0.0
2018,10,22,17,45,13.5,1.5,0.65,12.3,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,10,23,6,15,9.5,1.5,0.6,10.3,1.5,0.0,0.0
2018,10,23,6,30,19.0,3.0,0.6,10.6,3.0,0.0,0.0
2018,10,23,6,45,10.0,13.0,0.55,10.9,13.0,17.57,0.0
2018,10,23,7,0,1.0,23.0,0.5,11.2,23.0,20.36,9.72
2018,10,23,7,15,3.5,38.5,0.5,11.5,39.0,38.5,26.87
2018,10,23,7,30,6.0,54.0,0.5,11.8,55.0,55.62,42.17
2018,10,23,7,45,10.0,65.0,0.45,12.15,67.5,67.86,53.13
2018,10,23,8,0,14.0,76.0,0.4,12.5,80.0,80.75,64.41
2018,10,23,8,15,7.0,65.5,0.4,12.75,67.5,61.02,47.28
2018,10,23,8,30,0.0,55.0,0.4,13.0,55.0,45.52,33.65
2018,10,23,8,45,8.0,89.5,0.4,13.2,93.0,84.28,66.89
2018,10,23,9,0,16.0,124.0,0.4,13.4,131.0,126.59,102.22
2018,10,23,9,15,68.0,166.5,0.4,13.65,199.0,238.66,194.86
2018,10,23,9,30,120.0,209.0,0.4,13.9,267.0,360.65,290.22
2018,10,23,9,45,216.0,211.0,0.4,14.15,324.5,453.11,361.29
2018,10,23,10,0,312.0,213.0,0.4,14.4,382.0,567.79,445.57
2018,10,23,10,15,229.0,233.0,0.4,14.8,360.0,506.05,395.33
2018,10,23,10,30,146.0,253.0,0.4,15.2,338.0,422.11,330.54
2018,10,23,10,45,213.0,258.0,0.4,15.6,386.5,486.77,380.05
2018,10,23,11,0,280.0,263.0,0.4,16.0,435.0,569.22,438.98
2018,10,23,11,15,186.0,273.5,0.4,16.45,388.5,464.09,358.8
2018,10,23,11,30,92.0,284.0,0.4,16.9,342.0,363.84,282.28
2018,10,23,11,45,241.0,257.5,0.4,17.4,411.0,495.32,383.23
2018,10,23,12,0,390.0,231.0,0.4,17.9,480.0,598.54,457.38
2018,10,23,12,15,579.5,179.0,0.4,18.25,545.5,687.52,520.51
2018,10,23,12,30,769.0,127.0,0.4,18.6,611.0,753.85,565.73
2018,10,23,12,45,835.5,102.5,0.4,18.95,619.0,738.35,553.9
2018,10,23,13,0,902.0,78.0,0.4,19.3,627.0,712.91,536.31
2018,10,23,13,15,900.0,75.0,0.4,19.45,608.0,663.72,500.78
2018,10,23,13,30,898.0,72.0,0.4,19.6,589.0,612.28,462.91
2018,10,23,13,45,888.0,70.5,0.4,19.8,561.5,556.03,420.23
2018,10,23,14,0,878.0,69.0,0.4,20.0,534.0,498.77,375.35
2018,10,23,14,15,861.5,68.0,0.4,19.95,500.5,438.48,326.97
2018,10,23,14,30,845.0,67.0,0.4,19.9,467.0,378.44,277.06
2018,10,23,14,45,813.5,67.0,0.45,19.85,426.0,313.8,222.77
2018,10,23,15,0,782.0,67.0,0.5,19.8,385.0,252.59,170.43
2018,10,23,15,15,731.0,66.5,0.5,19.8,338.0,190.44,119.04
2018,10,23,15,30,680.0,66.0,0.5,19.8,291.0,130.84,73.86
2018,10,23,15,45,516.0,72.5,0.55,18.75,228.5,80.15,48.03
2018,10,23,16,0,352.0,79.0,0.6,17.7,166.0,58.47,45.91
2018,10,23,16,15,311.0,65.0,0.6,16.95,130.0,48.77,37.33
2018,10,23,16,30,270.0,51.0,0.6,16.2,94.0,38.79,28.25
2018,10,23,16,45,204.5,37.5,0.65,15.45,63.5,28.82,18.79
2018,10,23,17,0,139.0,24.0,0.7,14.7,33.0,18.63,4.09
2018,10,23,17,15,79.0,13.5,0.7,14.2,17.5,11.52,0.0
2018,10,23,17,30,19.0,3.0,0.7,13.7,2.0,0.0,0.0
2018,10,23,17,45,9.5,1.5,0.7,13.2,1.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,24,6,15,27.5,3.0,1.1,12.0,2.5,0.0,0.0
2018,10,24,6,30,55.0,6.0,1.0,12.3,5.0,0.0,0.0
2018,10,24,6,45,133.0,15.5,0.95,12.6,23.5,99.31,0.0
2018,10,24,7,0,211.0,25.0,0.9,12.9,42.0,220.25,155.0
2018,10,24,7,15,360.0,35.0,0.75,13.7,87.5,353.75,284.95
2018,10,24,7,30,509.0,45.0,0.6,14.5,133.0,496.36,398.78
2018,10,24,7,45,455.5,60.5,0.45,15.3,157.0,490.81,394.54
2018,10,24,8,0,402.0,76.0,0.3,16.1,181.0,473.15,380.42
2018,10,24,8,15,497.0,80.5,0.3,16.65,234.5,581.12,460.45
2018,10,24,8,30,592.0,85.0,0.3,17.2,288.0,685.65,532.42
2018,10,24,8,45,700.5,73.5,0.3,17.8,344.0,777.09,591.84
2018,10,24,9,0,809.0,62.0,0.3,18.4,400.0,876.2,653.81
2018,10,24,9,15,828.5,64.0,0.35,18.75,437.5,897.18,664.46
2018,10,24,9,30,848.0,66.0,0.4,19.1,475.0,925.62,681.14
2018,10,24,9,45,863.0,66.5,0.4,19.45,506.5,944.37,690.31
2018,10,24,10,0,878.0,67.0,0.4,19.8,538.0,959.64,697.42
2018,10,24,10,15,886.5,68.5,0.4,20.1,563.0,966.16,699.29
2018,10,24,10,30,895.0,70.0,0.4,20.4,588.0,968.82,699.03
2018,10,24,10,45,900.0,71.0,0.45,20.65,606.0,963.54,695.28
2018,10,24,11,0,905.0,72.0,0.5,20.9,624.0,954.36,689.37
2018,10,24,11,15,907.5,73.0,0.5,21.0,634.5,938.95,679.03
2018,10,24,11,30,910.0,74.0,0.5,21.1,645.0,919.77,666.51
2018,10,24,11,45,910.0,74.0,0.55,21.25,647.5,893.48,650.51
2018,10,24,12,0,910.0,74.0,0.6,21.4,650.0,863.74,632.31
2018,10,24,12,15,876.5,85.5,0.6,21.3,637.0,816.47,602.23
2018,10,24,12,30,843.0,97.0,0.6,21.2,624.0,774.59,575.62
2018,10,24,12,45,637.0,161.5,0.6,21.1,555.0,655.52,493.16
2018,10,24,13,0,431.0,226.0,0.6,21.0,486.0,536.91,407.6
2018,10,24,13,15,346.0,237.0,0.6,20.85,441.5,455.87,349.1
2018,10,24,13,30,261.0,248.0,0.6,20.7,397.0,393.81,302.77
2018,10,24,13,45,362.0,210.5,0.6,20.6,406.5,394.24,303.55
2018,10,24,14,0,463.0,173.0,0.6,20.5,416.0,391.83,300.11
2018,10,24,14,15,654.5,119.0,0.6,20.35,439.0,397.22,299.98
2018,10,24,14,30,846.0,65.0,0.6,20.2,462.0,375.83,276.15
2018,10,24,14,45,827.5,63.0,0.6,20.1,424.0,314.83,223.51
2018,10,24,15,0,809.0,61.0,0.6,20.0,386.0,252.74,169.65
2018,10,24,15,15,781.0,58.0,0.6,20.0,343.5,190.98,117.4
2018,10,24,15,30,753.0,55.0,0.6,20.0,301.0,132.16,71.96
2018,10,24,15,45,646.5,58.5,0.6,19.4,247.0,74.73,40.28
2018,10,24,16,0,540.0,62.0,0.6,18.8,193.0,48.78,37.25
2018,10,24,16,15,460.0,54.0,0.65,18.0,148.5,43.04,32.14
2018,10,24,16,30,380.0,46.0,0.7,17.2,104.0,37.29,26.76
2018,10,24,16,45,311.5,33.5,0.7,16.4,70.0,27.52,17.44
2018,10,24,17,0,243.0,21.0,0.7,15.6,36.0,17.44,1.35
2018,10,24,17,15,121.5,10.5,0.75,15.1,18.0,8.96,0.0
2018,10,24,17,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,25,6,15,4.0,1.0,1.2,12.05,1.0,0.0,0.0
2018,10,25,6,30,8.0,2.0,1.1,12.4,2.0,0.0,0.0
2018,10,25,6,45,68.5,15.0,1.05,12.8,20.0,57.1,0.0
2018,10,25,7,0,129.0,28.0,1.0,13.2,38.0,164.46,110.08
2018,10,25,7,15,273.0,39.0,0.85,14.05,79.5,291.25,234.7
2018,10,25,7,30,417.0,50.0,0.7,14.9,121.0,430.29,348.75
2018,10,25,7,45,560.0,49.0,0.5,15.8,175.0,560.73,447.01
2018,10,25,8,0,703.0,48.0,0.3,16.7,229.0,692.24,538.22
2018,10,25,8,15,741.5,51.0,0.3,17.5,274.0,750.29,575.59
2018,10,25,8,30,780.0,54.0,0.3,18.3,319.0,807.55,611.45
2018,10,25,8,45,805.0,57.0,0.25,19.1,361.0,851.03,635.66
2018,10,25,9,0,830.0,60.0,0.2,19.9,403.0,881.87,650.86
2018,10,25,9,15,849.5,61.5,0.2,20.6,440.5,912.79,666.98
2018,10,25,9,30,869.0,63.0,0.2,21.3,478.0,940.73,680.86
2018,10,25,9,45,883.0,64.5,0.15,22.05,510.5,960.0,688.1
2018,10,25,10,0,897.0,66.0,0.1,22.8,543.0,975.64,693.28
2018,10,25,10,15,906.0,67.0,0.15,23.2,568.5,981.92,695.44
2018,10,25,10,30,915.0,68.0,0.2,23.6,594.0,984.29,695.64
2018,10,25,10,45,920.5,69.0,0.2,24.0,612.0,979.28,690.61
2018,10,25,11,0,926.0,70.0,0.2,24.4,630.0,970.28,683.45
2018,10,25,11,15,930.0,70.5,0.2,24.6,641.5,955.28,673.39
2018,10,25,11,30,934.0,71.0,0.2,24.8,653.0,936.37,661.16
2018,10,25,11,45,935.0,71.0,0.25,25.0,656.0,910.37,645.66
2018,10,25,12,0,936.0,71.0,0.3,25.2,659.0,880.76,628.04
2018,10,25,12,15,934.0,71.0,0.3,25.25,654.0,845.24,606.07
2018,10,25,12,30,932.0,71.0,0.3,25.3,649.0,806.57,582.05
2018,10,25,12,45,927.5,71.0,0.35,25.3,636.5,763.1,555.68
2018,10,25,13,0,923.0,71.0,0.4,25.3,624.0,717.05,527.05
2018,10,25,13,15,915.5,69.5,0.4,25.15,603.0,665.12,491.24
2018,10,25,13,30,908.0,68.0,0.4,25.0,582.0,611.4,453.05
2018,10,25,13,45,897.5,67.0,0.45,24.85,555.0,555.05,412.15
2018,10,25,14,0,887.0,66.0,0.5,24.7,528.0,497.71,368.78
2018,10,25,14,15,872.0,64.0,0.5,24.4,494.0,436.75,320.78
2018,10,25,14,30,857.0,62.0,0.5,24.1,460.0,375.91,271.04
2018,10,25,14,45,837.0,59.5,0.55,23.8,421.0,313.46,218.82
2018,10,25,15,0,817.0,57.0,0.6,23.5,382.0,252.28,166.67
2018,10,25,15,15,788.5,55.0,0.6,23.5,339.5,188.84,113.76
2018,10,25,15,30,760.0,53.0,0.6,23.5,297.0,130.5,69.41
2018,10,25,15,45,718.0,49.0,0.6,22.4,251.5,73.01,36.83
2018,10,25,16,0,676.0,45.0,0.6,21.3,206.0,39.49,28.79
2018,10,25,16,15,610.5,40.0,0.65,20.3,161.0,35.35,25.14
2018,10,25,16,30,545.0,35.0,0.7,19.3,116.0,31.27,21.3
2018,10,25,16,45,419.0,28.0,0.75,18.3,76.5,23.12,13.45
2018,10,25,17,0,293.0,21.0,0.8,17.3,37.0,17.64,0.0
2018,10,25,17,15,146.5,10.5,0.75,16.75,18.5,8.96,0.0
2018,10,25,17,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,26,6,15,8.5,0.5,1.0,13.15,0.5,0.0,0.0
2018,10,26,6,30,17.0,1.0,0.9,13.5,1.0,0.0,0.0
2018,10,26,6,45,70.5,14.0,0.8,13.85,18.5,57.49,0.0
2018,10,26,7,0,124.0,27.0,0.7,14.2,36.0,157.89,99.47
2018,10,26,7,15,203.0,41.0,0.6,15.15,69.0,243.97,194.38
2018,10,26,7,30,282.0,55.0,0.5,16.1,102.0,329.1,266.75
2018,10,26,7,45,311.5,69.0,0.45,17.05,136.0,379.72,307.78
2018,10,26,8,0,341.0,83.0,0.4,18.0,170.0,431.48,347.49
2018,10,26,8,15,377.5,95.5,0.35,18.75,208.5,487.9,388.93
2018,10,26,8,30,414.0,108.0,0.3,19.5,247.0,544.88,428.73
2018,10,26,8,45,458.5,115.5,0.3,20.25,288.0,602.69,467.72
2018,10,26,9,0,503.0,123.0,0.3,21.0,329.0,660.46,505.23
2018,10,26,9,15,497.0,137.5,0.25,21.55,357.0,678.02,513.65
2018,10,26,9,30,491.0,152.0,0.2,22.1,385.0,692.84,520.61
2018,10,26,9,45,512.5,158.0,0.2,22.65,415.5,721.43,537.49
2018,10,26,10,0,534.0,164.0,0.2,23.2,446.0,747.79,552.44
2018,10,26,10,15,548.5,168.5,0.2,23.55,470.0,762.98,560.37
2018,10,26,10,30,563.0,173.0,0.2,23.9,494.0,775.47,566.73
2018,10,26,10,45,583.5,172.0,0.25,24.25,514.0,792.9,577.19
2018,10,26,11,0,604.0,171.0,0.3,24.6,534.0,799.18,580.47
2018,10,26,11,15,672.0,152.0,0.3,24.8,562.5,826.45,597.03
2018,10,26,11,30,740.0,133.0,0.3,25.0,591.0,847.02,608.94
2018,10,26,11,45,740.5,133.5,0.3,25.25,593.5,824.26,593.37
2018,10,26,12,0,741.0,134.0,0.3,25.5,596.0,798.51,576.6
2018,10,26,12,15,791.5,115.5,0.35,25.6,605.5,785.7,569.43
2018,10,26,12,30,842.0,97.0,0.4,25.7,615.0,771.33,561.13
2018,10,26,12,45,829.0,98.5,0.4,25.8,600.0,725.66,531.5
2018,10,26,13,0,816.0,100.0,0.4,25.9,585.0,678.34,499.26
2018,10,26,13,15,798.5,101.0,0.4,25.9,562.5,626.26,462.88
2018,10,26,13,30,781.0,102.0,0.4,25.9,540.0,573.56,425.09
2018,10,26,13,45,760.5,100.5,0.45,25.85,510.5,516.52,383.68
2018,10,26,14,0,740.0,99.0,0.5,25.8,481.0,459.91,341.06
2018,10,26,14,15,730.5,94.0,0.5,25.6,450.5,404.35,297.42
2018,10,26,14,30,721.0,89.0,0.5,25.4,420.0,349.19,252.47
2018,10,26,14,45,719.0,80.0,0.5,25.15,386.5,294.79,206.6
2018,10,26,15,0,717.0,71.0,0.5,24.9,353.0,238.31,158.31
2018,10,26,15,15,688.0,67.5,0.5,24.9,313.0,181.71,111.61
2018,10,26,15,30,659.0,64.0,0.5,24.9,273.0,125.08,68.86
2018,10,26,15,45,623.0,59.0,0.55,23.8,232.0,73.03,39.2
2018,10,26,16,0,587.0,54.0,0.6,22.7,191.0,42.9,31.53
2018,10,26,16,15,484.5,48.5,0.65,21.75,144.5,38.84,27.93
2018,10,26,16,30,382.0,43.0,0.7,20.8,98.0,34.97,24.23
2018,10,26,16,45,278.0,32.0,0.75,19.85,64.0,26.35,15.75
2018,10,26,17,0,174.0,21.0,0.8,18.9,30.0,16.42,0.0
2018,10,26,17,15,87.0,10.5,0.8,18.5,15.0,8.96,0.0
2018,10,26,17,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.85,17.65,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,27,6,15,5.5,0.5,0.55,13.6,0.5,0.0,0.0
2018,10,27,6,30,11.0,1.0,0.6,13.9,1.0,0.0,0.0
2018,10,27,6,45,14.0,11.0,0.6,14.2,11.5,18.42,0.0
2018,10,27,7,0,17.0,21.0,0.6,14.5,22.0,34.12,15.7
2018,10,27,7,15,28.5,39.5,0.55,15.1,43.0,69.03,51.61
2018,10,27,7,30,40.0,58.0,0.5,15.7,64.0,100.44,79.44
2018,10,27,7,45,75.0,75.5,0.5,16.35,92.5,163.42,133.08
2018,10,27,8,0,110.0,93.0,0.5,17.0,121.0,214.61,175.84
2018,10,27,8,15,132.0,111.0,0.5,17.55,150.5,256.81,209.86
2018,10,27,8,30,154.0,129.0,0.5,18.1,180.0,299.54,243.27
2018,10,27,8,45,132.5,147.0,0.45,18.7,195.0,302.29,243.12
2018,10,27,9,0,111.0,165.0,0.4,19.3,210.0,303.43,241.83
2018,10,27,9,15,122.0,180.0,0.4,19.85,233.5,330.26,261.53
2018,10,27,9,30,133.0,195.0,0.4,20.4,257.0,356.81,280.43
2018,10,27,9,45,176.5,208.0,0.4,20.95,296.5,411.94,321.23
2018,10,27,10,0,220.0,221.0,0.4,21.5,336.0,466.59,360.3
2018,10,27,10,15,304.5,211.5,0.4,21.8,379.0,553.65,422.83
2018,10,27,10,30,389.0,202.0,0.4,22.1,422.0,640.09,482.33
2018,10,27,10,45,303.5,233.5,0.4,22.45,408.5,565.7,426.35
2018,10,27,11,0,218.0,265.0,0.4,22.8,395.0,493.1,372.72
2018,10,27,11,15,272.5,263.5,0.4,22.9,429.0,552.75,415.95
2018,10,27,11,30,327.0,262.0,0.4,23.0,463.0,588.96,441.0
2018,10,27,11,45,395.0,243.5,0.4,23.1,487.5,614.18,459.04
2018,10,27,12,0,463.0,225.0,0.4,23.2,512.0,652.1,485.13
2018,10,27,12,15,455.5,225.5,0.45,23.15,506.0,625.29,466.51
2018,10,27,12,30,448.0,226.0,0.5,23.1,500.0,597.21,447.57
2018,10,27,12,45,516.5,200.0,0.5,23.05,509.5,597.23,448.74
2018,10,27,13,0,585.0,174.0,0.5,23.0,519.0,595.88,448.03
2018,10,27,13,15,576.0,170.0,0.5,22.85,500.5,547.79,413.51
2018,10,27,13,30,567.0,166.0,0.5,22.7,482.0,504.92,382.22
2018,10,27,13,45,490.0,177.0,0.55,22.6,440.5,439.34,333.59
2018,10,27,14,0,413.0,188.0,0.6,22.5,399.0,380.06,288.87
2018,10,27,14,15,476.0,160.5,0.55,22.25,388.5,353.13,266.42
2018,10,27,14,30,539.0,133.0,0.5,22.0,378.0,318.66,236.28
2018,10,27,14,45,504.0,127.0,0.5,21.75,340.5,265.71,192.84
2018,10,27,15,0,469.0,121.0,0.5,21.5,303.0,216.45,152.23
2018,10,27,15,15,438.0,110.5,0.5,21.5,265.0,168.23,112.99
2018,10,27,15,30,407.0,100.0,0.5,21.5,227.0,123.82,79.36
2018,10,27,15,45,367.0,87.5,0.5,20.7,188.5,81.49,53.18
2018,10,27,16,0,327.0,75.0,0.5,19.9,150.0,55.71,43.01
2018,10,27,16,15,286.5,61.0,0.5,19.35,116.0,45.93,34.33
2018,10,27,16,30,246.0,47.0,0.5,18.8,82.0,35.87,25.16
2018,10,27,16,45,173.0,33.0,0.5,18.2,53.0,25.42,14.86
2018,10,27,17,0,100.0,19.0,0.5,17.6,24.0,14.77,0.0
2018,10,27,17,15,50.0,9.5,0.5,17.2,12.0,8.11,0.0
2018,10,27,17,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,28,6,15,9.5,1.5,0.5,13.9,1.0,0.0,0.0
2018,10,28,6,30,19.0,3.0,0.5,14.1,2.0,0.0,0.0
2018,10,28,6,45,19.0,8.0,0.5,14.25,8.0,19.08,0.0
2018,10,28,7,0,19.0,13.0,0.5,14.4,14.0,29.8,11.35
2018,10,28,7,15,9.5,22.0,0.5,14.65,22.5,25.58,15.6
2018,10,28,7,30,0.0,31.0,0.5,14.9,31.0,25.6,15.97
2018,10,28,7,45,0.0,48.5,0.55,15.2,48.5,41.23,29.48
2018,10,28,8,0,0.0,66.0,0.6,15.5,66.0,58.62,44.38
2018,10,28,8,15,8.0,83.0,0.6,15.75,85.5,82.22,64.64
2018,10,28,8,30,16.0,100.0,0.6,16.0,105.0,106.08,84.79
2018,10,28,8,45,51.5,129.0,0.6,16.3,149.0,184.39,150.25
2018,10,28,9,0,87.0,158.0,0.6,16.6,193.0,252.53,205.22
2018,10,28,9,15,49.0,141.5,0.65,16.75,161.5,191.02,153.92
2018,10,28,9,30,11.0,125.0,0.7,16.9,130.0,120.72,95.26
2018,10,28,9,45,11.5,143.5,0.7,17.05,149.0,138.96,110.06
2018,10,28,10,0,12.0,162.0,0.7,17.2,168.0,157.16,124.4
2018,10,28,10,15,15.5,171.5,0.7,17.3,180.0,168.84,133.57
2018,10,28,10,30,19.0,181.0,0.7,17.4,192.0,180.46,142.66
2018,10,28,10,45,84.5,220.0,0.7,17.5,270.0,300.12,238.5
2018,10,28,11,0,150.0,259.0,0.7,17.6,348.0,422.31,331.31
2018,10,28,11,15,192.5,266.0,0.75,17.6,382.0,462.54,361.06
2018,10,28,11,30,235.0,273.0,0.8,17.6,416.0,500.07,389.17
2018,10,28,11,45,178.5,278.0,0.8,17.55,387.0,445.97,347.27
2018,10,28,12,0,122.0,283.0,0.8,17.5,358.0,394.32,307.54
2018,10,28,12,15,178.5,275.5,0.8,17.4,384.0,423.3,331.1
2018,10,28,12,30,235.0,268.0,0.8,17.3,410.0,447.92,350.35
2018,10,28,12,45,375.0,230.0,0.8,17.2,451.5,510.2,398.55
2018,10,28,13,0,515.0,192.0,0.8,17.1,493.0,559.55,435.33
2018,10,28,13,15,522.0,182.5,0.8,17.0,479.0,525.15,408.97
2018,10,28,13,30,529.0,173.0,0.8,16.9,465.0,488.86,381.39
2018,10,28,13,45,608.5,142.0,0.8,16.8,462.5,474.32,369.38
2018,10,28,14,0,688.0,111.0,0.8,16.7,460.0,444.75,344.46
2018,10,28,14,15,604.5,122.0,0.8,16.65,414.0,376.38,289.46
2018,10,28,14,30,521.0,133.0,0.8,16.6,368.0,311.75,237.1
2018,10,28,14,45,583.0,111.5,0.8,16.55,353.0,279.13,205.96
2018,10,28,15,0,645.0,90.0,0.8,16.5,338.0,234.51,163.71
2018,10,28,15,15,631.5,80.5,0.8,16.5,300.0,179.27,116.14
2018,10,28,15,30,618.0,71.0,0.8,16.5,262.0,125.52,73.63
2018,10,28,15,45,536.0,68.0,0.8,16.2,214.5,75.71,45.35
2018,10,28,16,0,454.0,65.0,0.8,15.9,167.0,51.29,39.84
2018,10,28,16,15,395.0,53.5,0.8,15.5,127.5,42.85,32.16
2018,10,28,16,30,336.0,42.0,0.8,15.1,88.0,34.18,24.04
2018,10,28,16,45,245.5,30.0,0.8,14.75,56.5,24.72,14.19
2018,10,28,17,0,155.0,18.0,0.8,14.4,25.0,15.0,0.0
2018,10,28,17,15,77.5,9.0,0.8,14.1,12.5,7.68,0.0
2018,10,28,17,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,29,6,15,13.0,1.5,0.8,11.85,1.0,0.0,0.0
2018,10,29,6,30,26.0,3.0,0.8,11.9,2.0,0.0,0.0
2018,10,29,6,45,26.0,6.5,0.8,11.95,7.0,22.29,0.0
2018,10,29,7,0,26.0,10.0,0.8,12.0,12.0,37.22,12.91
2018,10,29,7,15,13.0,17.0,0.75,12.25,18.0,23.88,14.39
2018,10,29,7,30,0.0,24.0,0.7,12.5,24.0,19.78,11.18
2018,10,29,7,45,10.0,39.5,0.7,12.75,42.0,43.98,32.55
2018,10,29,8,0,20.0,55.0,0.7,13.0,60.0,69.4,54.89
2018,10,29,8,15,117.0,90.0,0.7,13.3,127.0,213.2,178.84
2018,10,29,8,30,214.0,125.0,0.7,13.6,194.0,367.56,304.08
2018,10,29,8,45,347.5,124.0,0.7,13.95,254.0,510.38,415.05
2018,10,29,9,0,481.0,123.0,0.7,14.3,314.0,638.41,508.98
2018,10,29,9,15,499.0,132.0,0.75,14.6,346.5,671.45,530.22
2018,10,29,9,30,517.0,141.0,0.8,14.9,379.0,702.64,551.02
2018,10,29,9,45,674.5,111.5,0.8,15.2,444.5,830.47,638.02
2018,10,29,10,0,832.0,82.0,0.8,15.5,510.0,939.2,707.15
2018,10,29,10,15,865.5,76.5,0.8,15.9,541.0,949.59,710.03
2018,10,29,10,30,899.0,71.0,0.8,16.3,572.0,967.1,719.18
2018,10,29,10,45,688.5,123.5,0.8,16.75,514.5,835.86,630.25
2018,10,29,11,0,478.0,176.0,0.8,17.2,457.0,675.44,519.0
2018,10,29,11,15,287.5,211.0,0.8,17.5,381.0,506.11,394.44
2018,10,29,11,30,97.0,246.0,0.8,17.8,305.0,327.93,257.02
2018,10,29,11,45,222.0,243.5,0.8,18.15,379.0,463.36,362.46
2018,10,29,12,0,347.0,241.0,0.8,18.5,453.0,554.05,429.11
2018,10,29,12,15,464.5,210.5,0.8,18.55,491.5,616.21,474.28
2018,10,29,12,30,582.0,180.0,0.8,18.6,530.0,652.04,500.37
2018,10,29,12,45,689.5,144.0,0.8,18.7,550.5,671.78,514.47
2018,10,29,13,0,797.0,108.0,0.8,18.8,571.0,670.43,513.53
2018,10,29,13,15,844.5,91.0,0.85,18.8,566.5,641.87,492.76
2018,10,29,13,30,892.0,74.0,0.9,18.8,562.0,603.56,464.25
2018,10,29,13,45,890.0,70.0,0.9,18.85,537.0,549.58,422.18
2018,10,29,14,0,888.0,66.0,0.9,18.9,512.0,493.83,377.37
2018,10,29,14,15,873.0,64.5,0.95,18.8,478.5,433.59,328.01
2018,10,29,14,30,858.0,63.0,1.0,18.7,445.0,373.42,276.87
2018,10,29,14,45,837.0,60.0,1.0,18.6,406.0,310.41,222.04
2018,10,29,15,0,816.0,57.0,1.0,18.5,367.0,248.81,167.79
2018,10,29,15,15,785.5,54.5,1.0,18.5,324.5,185.17,113.56
2018,10,29,15,30,755.0,52.0,1.0,18.5,282.0,126.71,68.43
2018,10,29,15,45,708.0,48.5,1.0,17.95,236.5,70.14,36.41
2018,10,29,16,0,661.0,45.0,1.0,17.4,191.0,39.63,29.35
2018,10,29,16,15,539.5,42.5,1.05,16.6,143.0,34.45,24.62
2018,10,29,16,30,418.0,40.0,1.1,15.8,95.0,32.87,22.75
2018,10,29,16,45,252.0,28.0,1.2,14.95,57.0,23.06,12.43
2018,10,29,17,0,86.0,16.0,1.3,14.1,19.0,13.66,0.0
2018,10,29,17,15,43.0,8.0,1.25,13.75,9.5,6.83,0.0
2018,10,29,17,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
