Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,10,15,0.0,21.5,1.3,11.3,21.5,17.73,9.75
2018,11,29,10,30,0.0,25.0,1.3,11.3,25.0,20.64,12.24
2018,11,29,10,45,0.5,47.5,1.35,11.3,47.5,39.76,28.72
2018,11,29,11,0,1.0,70.0,1.4,11.3,70.0,58.95,45.11
2018,11,29,11,15,4.5,105.0,1.4,11.3,107.0,93.18,74.26
2018,11,29,11,30,8.0,140.0,1.4,11.3,144.0,129.62,104.87
2018,11,29,11,45,19.0,157.5,1.4,11.25,167.0,155.39,126.62
2018,11,29,12,0,30.0,175.0,1.4,11.2,190.0,193.41,158.26
2018,11,29,12,15,70.5,183.5,1.35,11.15,218.0,231.42,190.44
2018,11,29,12,30,111.0,192.0,1.3,11.1,246.0,280.12,230.56
2018,11,29,12,45,112.5,179.5,1.3,11.05,233.5,260.75,214.63
2018,11,29,13,0,114.0,167.0,1.3,11.0,221.0,241.52,199.01
2018,11,29,13,15,130.0,171.5,1.3,10.95,230.5,248.73,204.92
2018,11,29,13,30,146.0,176.0,1.3,10.9,240.0,253.9,208.84
2018,11,29,13,45,135.0,164.5,1.3,10.85,221.5,227.12,186.36
2018,11,29,14,0,124.0,153.0,1.3,10.8,203.0,201.53,164.8
2018,11,29,14,15,304.5,123.5,1.3,10.8,232.5,244.07,197.43
2018,11,29,14,30,485.0,94.0,1.3,10.8,262.0,266.02,209.3
2018,11,29,14,45,406.5,92.0,1.3,10.75,223.0,209.79,160.85
2018,11,29,15,0,328.0,90.0,1.3,10.7,184.0,161.97,120.5
2018,11,29,15,15,343.0,76.5,1.3,10.7,162.0,129.33,90.22
2018,11,29,15,30,358.0,63.0,1.3,10.7,140.0,95.01,60.29
2018,11,29,15,45,337.0,53.0,1.3,10.5,113.0,60.0,35.93
2018,11,29,16,0,316.0,43.0,1.3,10.3,86.0,34.97,25.23
2018,11,29,16,15,211.5,30.5,1.3,10.2,55.0,23.63,14.05
2018,11,29,16,30,107.0,18.0,1.3,10.1,24.0,14.0,0.0
2018,11,29,16,45,53.5,9.0,1.35,10.0,12.0,7.68,0.0
2018,11,29,17,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,30,7,15,55.5,9.0,1.0,8.2,11.5,45.46,0.0
2018,11,30,7,30,111.0,18.0,1.0,8.4,23.0,128.37,0.0
2018,11,30,7,45,170.5,31.5,1.0,8.55,48.5,218.27,163.58
2018,11,30,8,0,230.0,45.0,1.0,8.7,74.0,284.68,234.59
2018,11,30,8,15,272.0,57.0,1.0,9.0,104.0,338.48,283.24
2018,11,30,8,30,314.0,69.0,1.0,9.3,134.0,394.2,331.0
2018,11,30,8,45,356.5,79.0,1.0,9.6,167.0,448.5,375.81
2018,11,30,9,0,399.0,89.0,1.0,9.9,200.0,503.33,419.04
2018,11,30,9,15,420.0,99.0,1.0,10.25,229.5,538.7,445.59
2018,11,30,9,30,441.0,109.0,1.0,10.6,259.0,572.81,470.55
2018,11,30,9,45,414.0,124.5,0.95,10.9,275.5,568.43,464.78
2018,11,30,10,0,387.0,140.0,0.9,11.2,292.0,561.4,456.96
2018,11,30,10,15,354.5,154.0,0.9,11.4,300.0,524.81,427.8
2018,11,30,10,30,322.0,168.0,0.9,11.6,308.0,507.72,413.15
2018,11,30,10,45,256.0,176.5,0.9,11.8,291.0,452.05,368.13
2018,11,30,11,0,190.0,185.0,0.9,12.0,274.0,377.64,308.61
2018,11,30,11,15,114.5,155.0,0.9,12.05,209.0,268.84,220.8
2018,11,30,11,30,39.0,125.0,0.9,12.1,144.0,150.96,122.83
2018,11,30,11,45,134.0,154.5,0.9,12.15,220.5,274.82,227.01
2018,11,30,12,0,229.0,184.0,0.9,12.2,297.0,394.79,322.51
2018,11,30,12,15,469.0,147.0,0.9,12.2,376.0,544.25,440.16
2018,11,30,12,30,709.0,110.0,0.9,12.2,455.0,667.65,532.37
2018,11,30,12,45,697.0,108.0,0.9,12.2,441.0,626.25,499.44
2018,11,30,13,0,685.0,106.0,0.9,12.2,427.0,583.65,467.02
2018,11,30,13,15,774.0,85.0,0.9,12.15,435.0,579.47,463.57
2018,11,30,13,30,863.0,64.0,0.9,12.1,443.0,564.17,450.31
2018,11,30,13,45,699.5,86.0,0.9,12.05,382.0,462.42,369.78
2018,11,30,14,0,536.0,108.0,0.9,12.0,321.0,369.02,295.19
2018,11,30,14,15,565.5,95.0,0.9,11.8,304.5,335.59,265.83
2018,11,30,14,30,595.0,82.0,0.9,11.6,288.0,298.08,231.28
2018,11,30,14,45,511.0,77.0,0.9,11.45,240.5,230.85,174.26
2018,11,30,15,0,427.0,72.0,0.9,11.3,193.0,172.79,125.32
2018,11,30,15,15,444.0,60.5,0.9,11.3,170.0,136.12,91.18
2018,11,30,15,30,461.0,49.0,0.9,11.3,147.0,97.34,57.52
2018,11,30,15,45,488.0,42.5,0.85,10.65,126.5,61.4,32.43
2018,11,30,16,0,515.0,36.0,0.8,10.0,106.0,32.36,22.97
2018,11,30,16,15,388.5,28.5,0.75,9.5,70.5,23.64,14.06
2018,11,30,16,30,262.0,21.0,0.7,9.0,35.0,17.68,0.0
2018,11,30,16,45,131.0,10.5,0.7,8.45,17.5,8.96,0.0
2018,11,30,17,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,1,7,15,44.0,9.0,1.1,9.2,11.0,37.57,0.0
2018,12,1,7,30,88.0,18.0,1.1,9.2,22.0,78.24,0.0
2018,12,1,7,45,204.5,33.0,1.15,9.15,55.0,245.38,180.48
2018,12,1,8,0,321.0,48.0,1.2,9.1,88.0,361.35,296.15
2018,12,1,8,15,206.0,35.5,1.2,9.15,65.0,246.85,207.75
2018,12,1,8,30,91.0,23.0,1.2,9.2,42.0,125.81,106.01
2018,12,1,8,45,117.5,44.5,1.2,9.25,74.0,167.17,143.04
2018,12,1,9,0,144.0,66.0,1.2,9.3,106.0,221.96,190.05
2018,12,1,9,15,403.5,73.5,1.25,9.35,205.5,486.89,410.56
2018,12,1,9,30,663.0,81.0,1.3,9.4,305.0,746.2,606.63
2018,12,1,9,45,469.5,113.0,1.3,9.45,279.0,603.93,496.12
2018,12,1,10,0,276.0,145.0,1.3,9.5,253.0,445.07,370.03
2018,12,1,10,15,453.0,129.0,1.3,9.65,319.5,604.52,497.86
2018,12,1,10,30,630.0,113.0,1.3,9.8,386.0,750.43,604.24
2018,12,1,10,45,555.5,128.5,1.3,9.95,376.5,692.44,558.85
2018,12,1,11,0,481.0,144.0,1.3,10.1,367.0,626.37,508.82
2018,12,1,11,15,300.0,151.5,1.3,10.2,291.5,444.81,366.66
2018,12,1,11,30,119.0,159.0,1.3,10.3,216.0,272.85,225.84
2018,12,1,11,45,116.0,147.5,1.35,10.4,203.5,252.09,209.62
2018,12,1,12,0,113.0,136.0,1.4,10.5,191.0,231.78,192.88
2018,12,1,12,15,187.5,149.0,1.35,10.5,240.0,312.59,260.08
2018,12,1,12,30,262.0,162.0,1.3,10.5,289.0,372.45,308.33
2018,12,1,12,45,247.5,130.0,1.3,10.55,248.0,314.31,261.17
2018,12,1,13,0,233.0,98.0,1.3,10.6,207.0,271.11,225.93
2018,12,1,13,15,449.5,88.5,1.3,10.6,288.5,387.34,321.26
2018,12,1,13,30,666.0,79.0,1.3,10.6,370.0,474.31,387.98
2018,12,1,13,45,730.5,76.0,1.3,10.6,379.0,467.71,379.06
2018,12,1,14,0,795.0,73.0,1.3,10.6,388.0,453.75,363.75
2018,12,1,14,15,695.0,81.0,1.3,10.5,341.0,375.24,298.01
2018,12,1,14,30,595.0,89.0,1.3,10.4,294.0,305.41,238.97
2018,12,1,14,45,656.0,73.5,1.3,10.3,277.5,270.88,204.33
2018,12,1,15,0,717.0,58.0,1.3,10.2,261.0,229.96,162.85
2018,12,1,15,15,584.5,61.0,1.3,10.2,210.5,161.94,107.19
2018,12,1,15,30,452.0,64.0,1.3,10.2,160.0,110.26,69.08
2018,12,1,15,45,317.5,55.5,1.25,9.7,116.0,62.04,37.98
2018,12,1,16,0,183.0,47.0,1.2,9.2,72.0,35.66,25.93
2018,12,1,16,15,143.5,34.0,1.15,9.0,49.0,26.1,16.06
2018,12,1,16,30,104.0,21.0,1.1,8.8,26.0,16.31,0.0
2018,12,1,16,45,52.0,10.5,1.1,8.55,13.0,8.96,0.0
2018,12,1,17,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,2,7,15,37.0,7.0,0.95,4.75,8.5,31.05,0.0
2018,12,2,7,30,74.0,14.0,0.9,5.1,17.0,64.7,0.0
2018,12,2,7,45,239.0,26.0,0.8,5.45,52.0,258.5,188.35
2018,12,2,8,0,404.0,38.0,0.7,5.8,87.0,411.72,337.06
2018,12,2,8,15,476.5,43.5,0.65,6.25,123.0,489.14,403.43
2018,12,2,8,30,549.0,49.0,0.6,6.7,159.0,568.41,466.99
2018,12,2,8,45,604.5,55.0,0.6,7.1,199.5,635.22,518.39
2018,12,2,9,0,660.0,61.0,0.6,7.5,240.0,702.03,567.45
2018,12,2,9,15,655.0,68.5,0.55,7.85,266.5,716.0,575.48
2018,12,2,9,30,650.0,76.0,0.5,8.2,293.0,727.05,581.44
2018,12,2,9,45,669.5,81.5,0.5,8.5,323.5,754.9,600.0
2018,12,2,10,0,689.0,87.0,0.5,8.8,354.0,780.05,615.98
2018,12,2,10,15,786.5,76.0,0.45,8.9,399.5,846.39,659.9
2018,12,2,10,30,884.0,65.0,0.4,9.0,445.0,905.33,696.85
2018,12,2,10,45,886.0,67.0,0.4,9.15,461.5,900.16,691.11
2018,12,2,11,0,888.0,69.0,0.4,9.3,478.0,891.42,684.23
2018,12,2,11,15,848.0,77.0,0.35,9.5,475.5,859.12,660.43
2018,12,2,11,30,808.0,85.0,0.3,9.7,473.0,815.11,629.08
2018,12,2,11,45,724.0,103.5,0.3,9.9,453.5,749.84,583.86
2018,12,2,12,0,640.0,122.0,0.3,10.1,434.0,680.31,535.18
2018,12,2,12,15,588.0,136.0,0.3,10.15,421.0,631.31,499.49
2018,12,2,12,30,536.0,150.0,0.3,10.2,408.0,576.79,458.8
2018,12,2,12,45,469.0,161.5,0.3,10.2,384.0,517.95,414.1
2018,12,2,13,0,402.0,173.0,0.3,10.2,360.0,462.09,370.98
2018,12,2,13,15,296.0,175.0,0.25,10.05,310.0,365.57,295.54
2018,12,2,13,30,190.0,177.0,0.2,9.9,260.0,280.61,227.86
2018,12,2,13,45,322.5,153.0,0.2,9.8,284.0,321.54,260.89
2018,12,2,14,0,455.0,129.0,0.2,9.7,308.0,348.13,279.29
2018,12,2,14,15,438.0,120.5,0.2,9.5,282.0,304.49,242.0
2018,12,2,14,30,421.0,112.0,0.2,9.3,256.0,262.13,205.56
2018,12,2,14,45,497.5,90.5,0.2,9.15,243.0,240.61,182.78
2018,12,2,15,0,574.0,69.0,0.2,9.0,230.0,206.08,147.61
2018,12,2,15,15,546.0,60.5,0.2,9.0,195.5,155.53,103.18
2018,12,2,15,30,518.0,52.0,0.2,9.0,161.0,108.09,64.25
2018,12,2,15,45,419.5,47.5,0.3,8.75,123.5,63.54,36.04
2018,12,2,16,0,321.0,43.0,0.4,8.5,86.0,35.09,25.52
2018,12,2,16,15,215.5,31.0,0.5,8.35,55.5,24.03,14.36
2018,12,2,16,30,110.0,19.0,0.6,8.2,25.0,14.78,0.0
2018,12,2,16,45,55.0,9.5,0.65,8.05,12.5,8.11,0.0
2018,12,2,17,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,0.95,2.6,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,3,7,15,30.5,7.0,0.9,3.3,8.0,5.97,0.0
2018,12,3,7,30,61.0,14.0,0.9,3.9,16.0,55.33,0.0
2018,12,3,7,45,104.5,28.5,0.9,4.55,38.5,142.04,99.3
2018,12,3,8,0,148.0,43.0,0.9,5.2,61.0,200.26,165.89
2018,12,3,8,15,196.0,56.5,0.9,5.55,89.5,257.95,218.88
2018,12,3,8,30,244.0,70.0,0.9,5.9,118.0,317.96,271.52
2018,12,3,8,45,284.0,82.0,0.85,6.3,149.5,389.72,331.03
2018,12,3,9,0,324.0,94.0,0.8,6.7,181.0,443.38,374.2
2018,12,3,9,15,354.5,103.5,0.8,7.0,211.0,485.18,407.01
2018,12,3,9,30,385.0,113.0,0.8,7.3,241.0,526.32,438.42
2018,12,3,9,45,389.5,124.0,0.85,7.6,264.0,544.52,451.3
2018,12,3,10,0,394.0,135.0,0.9,7.9,287.0,560.87,462.77
2018,12,3,10,15,551.5,114.5,0.9,8.05,342.0,684.15,556.08
2018,12,3,10,30,709.0,94.0,0.9,8.2,397.0,798.28,636.42
2018,12,3,10,45,743.0,90.0,0.9,8.35,419.5,814.97,645.55
2018,12,3,11,0,777.0,86.0,0.9,8.5,442.0,823.02,649.99
2018,12,3,11,15,622.5,124.5,0.9,8.65,414.5,724.14,578.27
2018,12,3,11,30,468.0,163.0,0.9,8.8,387.0,612.47,494.72
2018,12,3,11,45,352.0,186.5,0.9,8.95,356.0,510.21,415.82
2018,12,3,12,0,236.0,210.0,0.9,9.1,325.0,415.15,340.12
2018,12,3,12,15,220.0,211.0,0.9,9.15,317.5,393.39,323.1
2018,12,3,12,30,204.0,212.0,0.9,9.2,310.0,372.03,305.67
2018,12,3,12,45,195.0,207.5,0.9,9.3,299.5,349.95,287.77
2018,12,3,13,0,186.0,203.0,0.9,9.4,289.0,328.23,270.02
2018,12,3,13,15,176.5,195.5,0.9,9.4,274.5,303.45,249.78
2018,12,3,13,30,167.0,188.0,0.9,9.4,260.0,279.33,229.9
2018,12,3,13,45,149.5,171.5,0.9,9.35,233.5,242.77,199.69
2018,12,3,14,0,132.0,155.0,0.9,9.3,207.0,208.3,170.93
2018,12,3,14,15,74.5,134.5,0.95,9.15,163.5,149.77,122.15
2018,12,3,14,30,17.0,114.0,1.0,9.0,120.0,102.09,82.48
2018,12,3,14,45,27.5,100.5,1.0,8.85,109.0,94.71,75.94
2018,12,3,15,0,38.0,87.0,1.0,8.7,98.0,83.04,65.29
2018,12,3,15,15,55.0,82.5,1.0,8.7,95.5,78.98,60.69
2018,12,3,15,30,72.0,78.0,1.0,8.7,93.0,73.5,54.91
2018,12,3,15,45,55.5,61.5,1.0,8.2,71.5,52.67,38.1
2018,12,3,16,0,39.0,45.0,1.0,7.7,50.0,35.67,26.08
2018,12,3,16,15,31.0,29.0,1.0,7.45,32.0,23.18,13.65
2018,12,3,16,30,23.0,13.0,1.0,7.2,14.0,10.85,0.0
2018,12,3,16,45,11.5,6.5,1.0,6.95,7.0,5.55,0.0
2018,12,3,17,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,4,7,15,14.0,5.0,1.4,6.45,5.5,0.0,0.0
2018,12,4,7,30,28.0,10.0,1.4,6.7,11.0,28.4,0.0
2018,12,4,7,45,16.0,23.0,1.4,6.95,23.5,37.84,21.13
2018,12,4,8,0,4.0,36.0,1.4,7.2,36.0,38.29,26.73
2018,12,4,8,15,9.5,51.5,1.4,7.55,53.0,59.26,45.79
2018,12,4,8,30,15.0,67.0,1.4,7.9,70.0,79.74,64.19
2018,12,4,8,45,57.0,84.5,1.35,8.25,99.0,146.49,123.44
2018,12,4,9,0,99.0,102.0,1.3,8.6,128.0,220.62,187.45
2018,12,4,9,15,156.5,115.0,1.3,9.0,163.0,286.39,243.53
2018,12,4,9,30,214.0,128.0,1.3,9.4,198.0,372.09,313.86
2018,12,4,9,45,295.0,132.5,1.25,9.8,239.5,448.85,375.63
2018,12,4,10,0,376.0,137.0,1.2,10.2,281.0,546.66,451.02
2018,12,4,10,15,405.0,142.5,1.2,10.5,306.5,576.73,472.29
2018,12,4,10,30,434.0,148.0,1.2,10.8,332.0,604.83,492.39
2018,12,4,10,45,442.5,153.5,1.15,11.05,348.5,612.11,495.99
2018,12,4,11,0,451.0,159.0,1.1,11.3,365.0,617.21,498.14
2018,12,4,11,15,456.5,162.5,1.05,11.45,375.5,615.09,495.15
2018,12,4,11,30,462.0,166.0,1.0,11.6,386.0,610.8,490.65
2018,12,4,11,45,397.5,153.5,1.0,11.75,344.0,528.26,427.45
2018,12,4,12,0,333.0,141.0,1.0,11.9,302.0,447.64,365.17
2018,12,4,12,15,166.5,105.5,0.95,11.9,186.0,247.51,204.56
2018,12,4,12,30,0.0,70.0,0.9,11.9,70.0,58.06,43.87
2018,12,4,12,45,0.0,68.0,0.9,11.9,68.0,56.39,42.75
2018,12,4,13,0,0.0,66.0,0.9,11.9,66.0,54.72,41.37
2018,12,4,13,15,0.0,63.0,0.85,11.7,63.0,52.21,39.31
2018,12,4,13,30,0.0,60.0,0.8,11.5,60.0,49.7,37.25
2018,12,4,13,45,0.0,62.0,0.8,11.3,62.0,51.36,38.77
2018,12,4,14,0,0.0,64.0,0.8,11.1,64.0,53.03,40.29
2018,12,4,14,15,0.5,74.5,0.85,10.8,74.5,62.08,48.18
2018,12,4,14,30,1.0,85.0,0.9,10.5,85.0,71.28,56.17
2018,12,4,14,45,0.5,68.0,0.9,10.2,68.0,56.57,43.6
2018,12,4,15,0,0.0,51.0,0.9,9.9,51.0,42.2,31.22
2018,12,4,15,15,0.0,45.5,0.9,9.9,45.5,37.62,27.2
2018,12,4,15,30,0.0,40.0,0.9,9.9,40.0,33.06,23.11
2018,12,4,15,45,0.0,32.0,0.9,9.3,32.0,26.42,17.19
2018,12,4,16,0,0.0,24.0,0.9,8.7,24.0,19.79,11.94
2018,12,4,16,15,5.0,16.0,0.9,8.55,16.5,13.53,5.56
2018,12,4,16,30,10.0,8.0,0.9,8.4,9.0,6.88,0.0
2018,12,4,16,45,5.0,4.0,0.9,8.25,4.5,3.41,0.0
2018,12,4,17,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,7,15,6.5,4.0,1.1,6.95,4.0,0.0,0.0
2018,12,5,7,30,13.0,8.0,1.1,7.0,8.0,16.03,0.0
2018,12,5,7,45,6.5,10.5,1.1,7.0,10.5,13.69,3.66
2018,12,5,8,0,0.0,13.0,1.1,7.0,13.0,10.69,3.35
2018,12,5,8,15,0.0,16.5,1.1,7.1,16.5,13.57,6.11
2018,12,5,8,30,0.0,20.0,1.1,7.2,20.0,16.46,8.79
2018,12,5,8,45,0.0,24.0,1.1,7.35,24.0,19.77,11.78
2018,12,5,9,0,0.0,28.0,1.1,7.5,28.0,23.08,14.74
2018,12,5,9,15,0.5,43.0,1.05,7.6,43.0,35.98,26.13
2018,12,5,9,30,1.0,58.0,1.0,7.7,58.0,48.93,37.46
2018,12,5,9,45,0.5,60.0,1.0,7.85,60.0,50.14,38.42
2018,12,5,10,0,0.0,62.0,1.0,8.0,62.0,51.36,39.37
2018,12,5,10,15,1.5,91.0,1.0,8.1,91.5,79.08,63.36
2018,12,5,10,30,3.0,120.0,1.0,8.2,121.0,109.25,89.08
2018,12,5,10,45,5.0,121.0,0.95,8.3,123.0,111.02,90.43
2018,12,5,11,0,7.0,122.0,0.9,8.4,125.0,112.93,92.0
2018,12,5,11,15,32.0,149.0,0.9,8.5,164.0,174.12,144.31
2018,12,5,11,30,57.0,176.0,0.9,8.6,203.0,224.27,186.16
2018,12,5,11,45,45.5,173.0,0.85,8.65,194.5,207.91,171.78
2018,12,5,12,0,34.0,170.0,0.8,8.7,186.0,192.36,158.44
2018,12,5,12,15,28.0,173.0,0.8,8.8,186.0,188.5,154.99
2018,12,5,12,30,22.0,176.0,0.8,8.9,186.0,173.19,142.07
2018,12,5,12,45,34.0,178.0,0.8,8.95,193.5,193.29,159.05
2018,12,5,13,0,46.0,180.0,0.8,9.0,201.0,200.56,165.17
2018,12,5,13,15,33.0,166.5,0.8,9.1,181.5,175.22,143.87
2018,12,5,13,30,20.0,153.0,0.8,9.2,162.0,144.09,117.8
2018,12,5,13,45,59.5,154.0,0.8,9.25,178.0,171.01,140.72
2018,12,5,14,0,99.0,155.0,0.8,9.3,194.0,193.58,159.07
2018,12,5,14,15,112.0,143.0,0.8,9.3,183.5,179.84,146.86
2018,12,5,14,30,125.0,131.0,0.8,9.3,173.0,164.83,133.32
2018,12,5,14,45,91.5,117.5,0.75,9.35,146.5,133.22,106.55
2018,12,5,15,0,58.0,104.0,0.7,9.4,120.0,102.67,81.05
2018,12,5,15,15,61.0,92.0,0.7,9.4,106.5,88.17,68.07
2018,12,5,15,30,64.0,80.0,0.7,9.4,93.0,73.34,54.92
2018,12,5,15,45,49.5,63.5,0.7,9.05,72.5,53.82,39.07
2018,12,5,16,0,35.0,47.0,0.7,8.7,52.0,36.93,27.07
2018,12,5,16,15,29.0,32.0,0.7,8.4,35.0,25.53,15.46
2018,12,5,16,30,23.0,17.0,0.7,8.1,18.0,13.81,0.0
2018,12,5,16,45,11.5,8.5,0.7,7.85,9.0,7.26,0.0
2018,12,5,17,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,6,7,15,79.0,7.0,0.75,6.55,9.5,0.0,0.0
2018,12,6,7,30,158.0,14.0,0.7,7.0,19.0,123.53,0.0
2018,12,6,7,45,307.0,23.5,0.7,7.45,51.5,297.8,181.35
2018,12,6,8,0,456.0,33.0,0.7,7.9,84.0,444.03,354.36
2018,12,6,8,15,534.5,38.5,0.65,8.55,122.0,526.5,426.37
2018,12,6,8,30,613.0,44.0,0.6,9.2,160.0,603.38,487.4
2018,12,6,8,45,662.0,48.0,0.5,9.8,198.5,664.21,532.28
2018,12,6,9,0,711.0,52.0,0.4,10.4,237.0,724.16,573.74
2018,12,6,9,15,746.5,54.0,0.4,10.95,273.0,768.16,603.41
2018,12,6,9,30,782.0,56.0,0.4,11.5,309.0,809.95,630.5
2018,12,6,9,45,808.5,56.5,0.35,12.0,340.5,838.9,647.04
2018,12,6,10,0,835.0,57.0,0.3,12.5,372.0,855.04,654.57
2018,12,6,10,15,849.5,58.5,0.3,12.9,397.5,868.14,661.28
2018,12,6,10,30,864.0,60.0,0.3,13.3,423.0,877.83,665.72
2018,12,6,10,45,873.5,61.0,0.3,13.75,442.0,878.73,664.27
2018,12,6,11,0,883.0,62.0,0.3,14.2,461.0,876.02,660.68
2018,12,6,11,15,888.5,62.5,0.3,14.3,473.0,865.47,652.92
2018,12,6,11,30,894.0,63.0,0.3,14.4,485.0,851.35,643.04
2018,12,6,11,45,896.0,63.0,0.3,14.55,489.5,830.11,628.45
2018,12,6,12,0,898.0,63.0,0.3,14.7,494.0,805.54,611.78
2018,12,6,12,15,897.0,63.0,0.3,14.75,491.0,775.4,591.61
2018,12,6,12,30,896.0,63.0,0.3,14.8,488.0,742.3,569.41
2018,12,6,12,45,892.0,62.0,0.3,14.85,478.0,703.07,542.84
2018,12,6,13,0,888.0,61.0,0.3,14.9,468.0,661.43,513.27
2018,12,6,13,15,879.5,60.5,0.3,14.8,451.0,615.4,479.09
2018,12,6,13,30,871.0,60.0,0.3,14.7,434.0,567.73,442.71
2018,12,6,13,45,857.5,59.0,0.25,14.65,410.5,515.5,401.21
2018,12,6,14,0,844.0,58.0,0.2,14.6,387.0,462.61,357.97
2018,12,6,14,15,824.5,56.5,0.2,14.45,357.0,406.31,311.29
2018,12,6,14,30,805.0,55.0,0.2,14.3,327.0,351.12,263.93
2018,12,6,14,45,776.5,52.5,0.2,14.1,292.5,291.8,212.33
2018,12,6,15,0,748.0,50.0,0.2,13.9,258.0,234.69,161.87
2018,12,6,15,15,706.0,47.0,0.2,13.9,220.0,177.12,112.24
2018,12,6,15,30,664.0,44.0,0.2,13.9,182.0,123.93,69.5
2018,12,6,15,45,595.5,39.5,0.25,12.85,143.0,72.45,36.22
2018,12,6,16,0,527.0,35.0,0.3,11.8,104.0,31.56,22.02
2018,12,6,16,15,373.0,27.5,0.35,11.55,67.5,22.79,12.98
2018,12,6,16,30,219.0,20.0,0.4,11.3,31.0,16.77,0.0
2018,12,6,16,45,109.5,10.0,0.45,11.05,15.5,8.54,0.0
2018,12,6,17,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,7,7,15,38.5,6.0,0.8,6.0,7.0,0.0,0.0
2018,12,7,7,30,77.0,12.0,0.7,6.3,14.0,64.5,0.0
2018,12,7,7,45,174.0,24.0,0.65,6.6,40.0,196.71,111.48
2018,12,7,8,0,271.0,36.0,0.6,6.9,66.0,302.04,244.5
2018,12,7,8,15,324.0,46.5,0.55,7.35,97.0,363.07,301.34
2018,12,7,8,30,377.0,57.0,0.5,7.8,128.0,426.99,355.08
2018,12,7,8,45,425.5,65.5,0.5,8.25,162.5,491.17,406.68
2018,12,7,9,0,474.0,74.0,0.5,8.7,197.0,551.66,453.18
2018,12,7,9,15,498.0,82.0,0.45,9.2,227.5,589.36,480.04
2018,12,7,9,30,522.0,90.0,0.4,9.7,258.0,625.43,504.81
2018,12,7,9,45,626.5,83.0,0.35,10.2,304.0,714.59,567.06
2018,12,7,10,0,731.0,76.0,0.3,10.7,350.0,794.35,619.32
2018,12,7,10,15,790.5,70.0,0.35,11.2,384.5,839.25,647.87
2018,12,7,10,30,850.0,64.0,0.4,11.7,419.0,870.25,667.14
2018,12,7,10,45,861.0,64.5,0.4,12.15,438.0,871.93,665.87
2018,12,7,11,0,872.0,65.0,0.4,12.6,457.0,870.04,662.81
2018,12,7,11,15,878.5,65.5,0.4,12.8,469.5,860.58,655.44
2018,12,7,11,30,885.0,66.0,0.4,13.0,482.0,847.54,645.93
2018,12,7,11,45,888.5,66.0,0.4,13.15,487.0,827.81,632.18
2018,12,7,12,0,892.0,66.0,0.4,13.3,492.0,804.69,616.3
2018,12,7,12,15,891.0,66.0,0.4,13.35,489.5,774.78,596.07
2018,12,7,12,30,890.0,66.0,0.4,13.4,487.0,741.93,573.82
2018,12,7,12,45,886.0,65.0,0.4,13.45,477.0,702.97,547.18
2018,12,7,13,0,882.0,64.0,0.4,13.5,467.0,661.62,517.43
2018,12,7,13,15,873.0,63.5,0.35,13.5,450.0,615.57,482.13
2018,12,7,13,30,864.0,63.0,0.3,13.5,433.0,567.94,444.84
2018,12,7,13,45,850.0,61.5,0.3,13.45,409.0,515.25,403.36
2018,12,7,14,0,836.0,60.0,0.3,13.4,385.0,461.99,360.08
2018,12,7,14,15,728.0,71.0,0.3,13.2,338.0,383.71,297.24
2018,12,7,14,30,620.0,82.0,0.3,13.0,291.0,312.47,239.23
2018,12,7,14,45,659.0,69.0,0.3,12.85,270.0,272.95,202.33
2018,12,7,15,0,698.0,56.0,0.3,12.7,249.0,229.49,160.72
2018,12,7,15,15,657.5,50.5,0.3,12.7,211.0,172.66,111.43
2018,12,7,15,30,617.0,45.0,0.3,12.7,173.0,120.19,68.8
2018,12,7,15,45,550.0,40.0,0.45,11.5,136.0,71.12,36.52
2018,12,7,16,0,483.0,35.0,0.6,10.3,99.0,28.8,19.73
2018,12,7,16,15,369.0,27.5,0.65,10.05,66.0,22.78,13.05
2018,12,7,16,30,255.0,20.0,0.7,9.8,33.0,16.82,0.0
2018,12,7,16,45,127.5,10.0,0.75,9.5,16.5,8.54,0.0
2018,12,7,17,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.35,9.4,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.3,9.35,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.35,9.25,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,8,7,15,77.5,6.5,0.8,6.35,8.5,0.0,0.0
2018,12,8,7,30,155.0,13.0,0.8,6.7,17.0,120.06,0.0
2018,12,8,7,45,304.0,22.5,0.75,7.05,48.5,290.41,150.86
2018,12,8,8,0,453.0,32.0,0.7,7.4,80.0,439.19,348.39
2018,12,8,8,15,531.5,37.0,0.7,7.85,117.5,510.91,415.04
2018,12,8,8,30,610.0,42.0,0.7,8.3,155.0,596.78,484.71
2018,12,8,8,45,658.0,46.5,0.7,8.75,193.5,657.12,531.45
2018,12,8,9,0,706.0,51.0,0.7,9.2,232.0,716.73,575.4
2018,12,8,9,15,740.5,54.0,0.65,9.7,268.0,761.16,605.49
2018,12,8,9,30,775.0,57.0,0.6,10.2,304.0,803.47,632.8
2018,12,8,9,45,799.5,58.5,0.6,10.75,335.5,832.13,650.37
2018,12,8,10,0,824.0,60.0,0.6,11.3,367.0,857.77,665.55
2018,12,8,10,15,840.5,61.5,0.6,11.65,393.0,872.84,673.74
2018,12,8,10,30,857.0,63.0,0.6,12.0,419.0,874.79,673.1
2018,12,8,10,45,868.0,63.0,0.6,12.35,438.0,875.84,672.14
2018,12,8,11,0,879.0,63.0,0.6,12.7,457.0,873.32,668.88
2018,12,8,11,15,885.0,63.5,0.6,12.95,469.0,863.46,661.07
2018,12,8,11,30,891.0,64.0,0.6,13.2,481.0,850.02,651.1
2018,12,8,11,45,893.5,64.0,0.6,13.4,486.0,829.47,636.57
2018,12,8,12,0,896.0,64.0,0.6,13.6,491.0,805.57,619.93
2018,12,8,12,15,871.0,70.0,0.55,13.7,483.0,764.64,590.95
2018,12,8,12,30,846.0,76.0,0.5,13.8,475.0,728.38,565.37
2018,12,8,12,45,861.5,70.5,0.5,13.85,469.5,692.93,541.06
2018,12,8,13,0,877.0,65.0,0.5,13.9,464.0,660.14,517.21
2018,12,8,13,15,868.5,64.5,0.5,13.85,447.5,614.69,482.87
2018,12,8,13,30,860.0,64.0,0.5,13.8,431.0,567.61,446.48
2018,12,8,13,45,846.5,62.5,0.5,13.7,407.5,515.44,405.22
2018,12,8,14,0,833.0,61.0,0.5,13.6,384.0,464.64,363.59
2018,12,8,14,15,813.0,59.5,0.5,13.35,354.5,408.06,316.32
2018,12,8,14,30,793.0,58.0,0.5,13.1,325.0,352.1,268.0
2018,12,8,14,45,764.0,55.5,0.5,12.85,290.5,293.3,216.34
2018,12,8,15,0,735.0,53.0,0.5,12.6,256.0,236.75,165.86
2018,12,8,15,15,692.0,49.0,0.5,12.6,218.0,178.73,115.33
2018,12,8,15,30,649.0,45.0,0.5,12.6,180.0,125.26,71.7
2018,12,8,15,45,580.0,40.5,0.5,11.5,141.5,74.51,38.07
2018,12,8,16,0,511.0,36.0,0.5,10.4,103.0,29.77,20.57
2018,12,8,16,15,365.5,28.0,0.55,10.1,67.0,23.22,13.4
2018,12,8,16,30,220.0,20.0,0.6,9.8,31.0,16.77,0.0
2018,12,8,16,45,110.0,10.0,0.6,9.5,15.5,8.54,0.0
2018,12,8,17,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,9,7,15,9.0,3.5,0.85,5.95,3.5,0.0,0.0
2018,12,9,7,30,18.0,7.0,0.8,6.1,7.0,18.6,0.0
2018,12,9,7,45,9.0,15.0,0.8,6.3,15.0,19.46,3.93
2018,12,9,8,0,0.0,23.0,0.8,6.5,23.0,18.99,10.1
2018,12,9,8,15,0.0,33.0,0.8,6.7,33.0,27.28,17.9
2018,12,9,8,30,0.0,43.0,0.8,6.9,43.0,36.24,26.02
2018,12,9,8,45,1.0,57.0,0.8,7.05,57.5,51.12,39.29
2018,12,9,9,0,2.0,71.0,0.8,7.2,72.0,65.88,52.32
2018,12,9,9,15,41.5,98.5,0.8,7.45,112.0,144.04,121.38
2018,12,9,9,30,81.0,126.0,0.8,7.7,152.0,214.61,181.91
2018,12,9,9,45,78.5,139.5,0.8,7.95,166.5,226.3,190.74
2018,12,9,10,0,76.0,153.0,0.8,8.2,181.0,237.75,199.53
2018,12,9,10,15,91.0,162.5,0.75,8.45,198.5,259.27,217.07
2018,12,9,10,30,106.0,172.0,0.7,8.7,216.0,298.97,248.81
2018,12,9,10,45,92.5,179.5,0.7,8.95,219.0,273.36,226.87
2018,12,9,11,0,79.0,187.0,0.7,9.2,222.0,266.21,220.2
2018,12,9,11,15,53.0,182.5,0.7,9.55,206.5,233.36,192.16
2018,12,9,11,30,27.0,178.0,0.7,9.9,191.0,202.1,165.47
2018,12,9,11,45,24.5,178.0,0.7,10.2,189.5,182.74,149.38
2018,12,9,12,0,22.0,178.0,0.7,10.5,188.0,178.95,146.02
2018,12,9,12,15,102.0,186.5,0.7,10.75,234.5,276.19,227.19
2018,12,9,12,30,182.0,195.0,0.7,11.0,281.0,338.56,277.53
2018,12,9,12,45,165.0,196.5,0.7,11.25,273.0,318.86,260.48
2018,12,9,13,0,148.0,198.0,0.7,11.5,265.0,299.96,244.71
2018,12,9,13,15,125.5,182.5,0.7,11.6,238.0,260.41,212.59
2018,12,9,13,30,103.0,167.0,0.7,11.7,211.0,223.27,182.23
2018,12,9,13,45,123.5,160.0,0.7,11.75,210.0,219.6,179.2
2018,12,9,14,0,144.0,153.0,0.7,11.8,209.0,213.78,173.85
2018,12,9,14,15,140.5,143.5,0.7,11.75,194.5,193.3,156.28
2018,12,9,14,30,137.0,134.0,0.7,11.7,180.0,173.15,138.79
2018,12,9,14,45,101.0,115.5,0.7,11.6,147.5,135.3,107.17
2018,12,9,15,0,65.0,97.0,0.7,11.5,115.0,98.96,77.05
2018,12,9,15,15,43.5,79.5,0.7,11.5,91.0,75.14,57.21
2018,12,9,15,30,22.0,62.0,0.7,11.5,67.0,54.4,40.21
2018,12,9,15,45,11.0,44.5,0.8,10.9,47.0,37.29,25.95
2018,12,9,16,0,0.0,27.0,0.9,10.3,27.0,22.29,14.02
2018,12,9,16,15,6.5,17.5,0.9,10.15,18.0,14.81,6.5
2018,12,9,16,30,13.0,8.0,0.9,10.0,9.0,6.88,0.0
2018,12,9,16,45,6.5,4.0,0.9,9.8,4.5,3.41,0.0
2018,12,9,17,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
